Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/01  01:00:00,18.2233630326,2.80753875813,0.0,0.0,5.48122459637,1.0115996781,54.0456069947,54.0456069947
 01/01  02:00:00,17.3427323838,1.92690810936,0.0,0.0,5.48122459637,1.0115996781,36.9543526201,36.9543526201
 01/01  03:00:00,17.6966272884,2.28080301395,0.0,0.0,5.48122459637,1.0115996781,43.8054402247,43.8054402247
 01/01  04:00:00,17.0073549494,1.59153067491,0.0,0.0,5.48122459637,1.0115996781,30.5467608414,30.5467608414
 01/01  05:00:00,17.5156968915,2.09987261702,0.0,0.0,5.48122459637,1.0115996781,40.3764832739,40.3764832739
 01/01  06:00:00,16.8886278712,1.47280359676,0.0,0.0,5.48122459637,1.0115996781,28.3199558455,28.3199558455
 01/01  07:00:00,17.229562996,1.81373872154,0.0,0.0,5.48122459637,1.0115996781,34.9352601922,34.9352601922
 01/01  08:00:00,12.4551061369,1.50078186239,0.0,0.0,5.48122459637,1.0115996781,28.8615718649,28.8615718649
 01/01  09:00:00,8.8118591536,2.31903487914,0.0,0.0,5.48122459637,1.0115996781,44.6011670314,44.6011670314
 01/01  10:00:00,8.11581868057,1.62299440611,0.0,0.0,5.48122459637,1.0115996781,31.1799521287,31.1799521287
 01/01  11:00:00,8.20494334588,1.71211907141,0.0,0.0,5.48122459637,1.0115996781,32.8732137654,32.8732137654
 01/01  12:00:00,7.16540346141,0.672579186946,0.0,0.0,5.48122459637,1.0115996781,12.7200640509,12.7200640509
 01/01  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/01  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/01  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/01  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/01  17:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/01  18:00:00,16.1516464781,0.735822203628,0.0,0.0,5.48122459637,1.0115996781,14.0131187347,14.0131187347
 01/01  19:00:00,16.7903110324,1.37448675794,0.0,0.0,5.48122459637,1.0115996781,26.2853719595,26.2853719595
 01/01  20:00:00,17.207491098,1.79166682354,0.0,0.0,5.48122459637,1.0115996781,34.2308280996,34.2308280996
 01/01  21:00:00,17.7085203065,2.29269603205,0.0,0.0,5.48122459637,1.0115996781,43.8949031741,43.8949031741
 01/01  22:00:00,17.7119813759,2.29615710147,0.0,0.0,5.48122459637,1.0115996781,43.9997423196,43.9997423196
 01/01  23:00:00,18.1682129558,2.75238868132,0.0,0.0,5.48122459637,1.0115996781,52.7977349975,52.7977349975
 01/01  24:00:00,18.1351770225,2.719352748,0.0,0.0,5.48122459637,1.0115996781,52.249721731,52.249721731
 01/02  01:00:00,18.6615364466,3.24571217216,0.0,0.0,5.48122459637,1.0115996781,62.3312566404,62.3312566404
 01/02  02:00:00,18.3529730323,2.93714875783,0.0,0.0,5.48122459637,1.0115996781,56.5090459919,56.5090459919
 01/02  03:00:00,18.6004973527,3.18467307822,0.0,0.0,5.48122459637,1.0115996781,61.1554522439,61.1554522439
 01/02  04:00:00,18.3168678234,2.90104354896,0.0,0.0,5.48122459637,1.0115996781,55.781619246,55.781619246
 01/02  05:00:00,18.7004199928,3.28459571831,0.0,0.0,5.48122459637,1.0115996781,63.0521761795,63.0521761795
 01/02  06:00:00,18.3350433209,2.91921904641,0.0,0.0,5.48122459637,1.0115996781,56.139716778,56.139716778
 01/02  07:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,81.3504616709,81.3504616709
 01/02  08:00:00,40.2011396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,68.8948272264,68.8948272264
 01/02  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,56.4509685821,56.4509685821
 01/02  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,43.2434310377,43.2434310377
 01/02  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,35.9882017086,35.9882017086
 01/02  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,30.6761035793,30.6761035793
 01/02  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,30.8987876011,30.8987876011
 01/02  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,29.8929772544,29.8929772544
 01/02  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,28.6675381285,28.6675381285
 01/02  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,28.7252472904,28.7252472904
 01/02  17:00:00,68.6793279732,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,31.7995377288,31.7995377288
 01/02  18:00:00,31.2138309764,1.80075847492,0.0,0.0,16.4436737891,4.04639871239,33.2942282019,33.2942282019
 01/02  19:00:00,17.3604038715,1.94457959707,0.0,0.0,5.48122459637,1.0115996781,36.7974490641,36.7974490641
 01/02  20:00:00,18.193515662,2.77769138749,0.0,0.0,5.48122459637,1.0115996781,52.3898707735,52.3898707735
 01/02  21:00:00,17.6507608512,2.2349365767,0.0,0.0,5.48122459637,1.0115996781,42.7487756427,42.7487756427
 01/02  22:00:00,18.3937987609,2.97797448641,0.0,0.0,5.48122459637,1.0115996781,56.4232957466,56.4232957466
 01/02  23:00:00,17.7319000992,2.31607582475,0.0,0.0,5.48122459637,1.0115996781,44.4875739335,44.4875739335
 01/02  24:00:00,18.4737790664,3.05795479189,0.0,0.0,5.48122459637,1.0115996781,58.0692457348,58.0692457348
 01/03  01:00:00,17.8390695136,2.42324523917,0.0,0.0,5.48122459637,1.0115996781,46.6770962895,46.6770962895
 01/03  02:00:00,18.5626152925,3.14679101804,0.0,0.0,5.48122459637,1.0115996781,59.8671215419,59.8671215419
 01/03  03:00:00,17.8480978378,2.43227356338,0.0,0.0,5.48122459637,1.0115996781,46.9180989596,46.9180989596
 01/03  04:00:00,18.5332631497,3.11743887527,0.0,0.0,5.48122459637,1.0115996781,59.3526251705,59.3526251705
 01/03  05:00:00,17.8331452559,2.41732098144,0.0,0.0,5.48122459637,1.0115996781,46.697617231,46.697617231
 01/03  06:00:00,18.6084542301,3.19262995566,0.0,0.0,5.48122459637,1.0115996781,60.8576256443,60.8576256443
 01/03  07:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,80.8253151465,80.8253151465
 01/03  08:00:00,40.2011396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,70.5949282725,70.5949282725
 01/03  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,58.1223878285,58.1223878285
 01/03  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,43.6600191701,43.6600191701
 01/03  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,27.9454633413,27.9454633413
 01/03  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,12.8860935578,12.8860935578
 01/03  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,9.57773041202,9.57773041202
 01/03  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,8.959323014,8.959323014
 01/03  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,8.74647470183,8.74647470183
 01/03  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,8.8463845369,8.8463845369
 01/03  17:00:00,68.6793279732,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,12.9809364823,12.9809364823
 01/03  18:00:00,30.4434771343,1.03040463284,0.0,0.0,16.4436737891,4.04639871239,19.0962162696,19.0962162696
 01/03  19:00:00,16.9141630959,1.49833882139,0.0,0.0,5.48122459637,1.0115996781,28.0230869331,28.0230869331
 01/03  20:00:00,16.9749813968,1.55915712235,0.0,0.0,5.48122459637,1.0115996781,29.5844190141,29.5844190141
 01/03  21:00:00,17.1581649257,1.74234065121,0.0,0.0,5.48122459637,1.0115996781,33.0294537874,33.0294537874
 01/03  22:00:00,16.8046064154,1.38878214095,0.0,0.0,5.48122459637,1.0115996781,26.4385407286,26.4385407286
 01/03  23:00:00,16.5017513513,1.08592707685,0.0,0.0,5.48122459637,1.0115996781,20.6139202964,20.6139202964
 01/03  24:00:00,16.0523316358,0.636507361305,0.0,0.0,5.48122459637,1.0115996781,12.1802662107,12.1802662107
 01/04  01:00:00,16.00815799,0.592333715553,0.0,0.0,5.48122459637,1.0115996781,11.3465526688,11.3465526688
 01/04  02:00:00,16.3926046893,0.976780414842,0.0,0.0,5.48122459637,1.0115996781,18.8122972075,18.8122972075
 01/04  03:00:00,16.0952011171,0.679376842595,0.0,0.0,5.48122459637,1.0115996781,13.0943762415,13.0943762415
 01/04  04:00:00,16.2741375973,0.858313322793,0.0,0.0,5.48122459637,1.0115996781,16.6301434117,16.6301434117
 01/04  05:00:00,16.0524314184,0.6366071439,0.0,0.0,5.48122459637,1.0115996781,12.3106867428,12.3106867428
 01/04  06:00:00,16.2049151433,0.789090868788,0.0,0.0,5.48122459637,1.0115996781,15.3309381627,15.3309381627
 01/04  07:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,19.5866816051,19.5866816051
 01/04  08:00:00,40.2011396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,12.6005096283,12.6005096283
 01/04  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,9.77071013012,9.77071013012
 01/04  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,8.00452270368,8.00452270368
 01/04  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,7.79865006118,7.79865006118
 01/04  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,7.92154691867,7.92154691867
 01/04  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,8.57997732558,8.57997732558
 01/04  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,8.12539438279,8.12539438279
 01/04  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,8.29522300657,8.29522300657
 01/04  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,8.48827343379,8.48827343379
 01/04  17:00:00,68.6793279732,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,8.86824421087,8.86824421087
 01/04  18:00:00,30.2126915234,0.799619021928,0.0,0.0,16.4436737891,4.04639871239,14.9017132421,14.9017132421
 01/04  19:00:00,16.7108963627,1.29507208827,0.0,0.0,5.48122459637,1.0115996781,24.1915528521,24.1915528521
 01/04  20:00:00,16.8896399878,1.47381571333,0.0,0.0,5.48122459637,1.0115996781,27.9839570146,27.9839570146
 01/04  21:00:00,17.1658733583,1.75004908388,0.0,0.0,5.48122459637,1.0115996781,33.2016140091,33.2016140091
 01/04  22:00:00,17.1105110708,1.69468679632,0.0,0.0,5.48122459637,1.0115996781,32.3575498466,32.3575498466
 01/04  23:00:00,17.3058427496,1.89001847516,0.0,0.0,5.48122459637,1.0115996781,36.0018979675,36.0018979675
 01/04  24:00:00,17.2588270012,1.84300272678,0.0,0.0,5.48122459637,1.0115996781,35.293598813,35.293598813
 01/05  01:00:00,17.5149556642,2.09913138977,0.0,0.0,5.48122459637,1.0115996781,40.1084882142,40.1084882142
 01/05  02:00:00,17.4182135785,2.00238930401,0.0,0.0,5.48122459637,1.0115996781,38.4033082285,38.4033082285
 01/05  03:00:00,17.619016411,2.20319213651,0.0,0.0,5.48122459637,1.0115996781,42.1559188843,42.1559188843
 01/05  04:00:00,17.519648975,2.10382470057,0.0,0.0,5.48122459637,1.0115996781,40.4118476565,40.4118476565
 01/05  05:00:00,17.8327220073,2.41689773281,0.0,0.0,5.48122459637,1.0115996781,46.3348742839,46.3348742839
 01/05  06:00:00,17.6701609608,2.25433668633,0.0,0.0,5.48122459637,1.0115996781,43.3843682429,43.3843682429
 01/05  07:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,68.0765546102,68.0765546102
 01/05  08:00:00,40.2011396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,57.4356697493,57.4356697493
 01/05  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,47.6090003348,47.6090003348
 01/05  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,41.6611816514,41.6611816514
 01/05  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,40.4371112089,40.4371112089
 01/05  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,36.4440242798,36.4440242798
 01/05  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,41.3142282391,41.3142282391
 01/05  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,39.9256279473,39.9256279473
 01/05  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,38.5161390257,38.5161390257
 01/05  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,39.1956111811,39.1956111811
 01/05  17:00:00,68.6793279732,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,41.8637652,41.8637652
 01/05  18:00:00,31.4719706686,2.05889816714,0.0,0.0,16.4436737891,4.04639871239,38.3494243026,38.3494243026
 01/05  19:00:00,17.5173750128,2.10155073833,0.0,0.0,5.48122459637,1.0115996781,39.8803065643,39.8803065643
 01/05  20:00:00,18.4363115444,3.02048726996,0.0,0.0,5.48122459637,1.0115996781,57.3092730468,57.3092730468
 01/05  21:00:00,17.846231946,2.43040767151,0.0,0.0,5.48122459637,1.0115996781,46.5811102567,46.5811102567
 01/05  22:00:00,18.7675724422,3.3517481677,0.0,0.0,5.48122459637,1.0115996781,63.8454351092,63.8454351092
 01/05  23:00:00,17.9736637676,2.55783949316,0.0,0.0,5.48122459637,1.0115996781,49.1688536375,49.1688536375
 01/05  24:00:00,18.8013906618,3.38556638734,0.0,0.0,5.48122459637,1.0115996781,64.5878957102,64.5878957102
 01/06  01:00:00,18.054724409,2.63890013451,0.0,0.0,5.48122459637,1.0115996781,50.8618612751,50.8618612751
 01/06  02:00:00,18.9508277258,3.53500345138,0.0,0.0,5.48122459637,1.0115996781,67.5291918605,67.5291918605
 01/06  03:00:00,18.0993237641,2.6834994896,0.0,0.0,5.48122459637,1.0115996781,51.7860236473,51.7860236473
 01/06  04:00:00,18.8823667685,3.46654249406,0.0,0.0,5.48122459637,1.0115996781,66.2597216155,66.2597216155
 01/06  05:00:00,18.0953600781,2.67953580368,0.0,0.0,5.48122459637,1.0115996781,51.7549763218,51.7549763218
 01/06  06:00:00,18.9303704918,3.51454621731,0.0,0.0,5.48122459637,1.0115996781,67.1866817924,67.1866817924
 01/06  07:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,89.1638762255,89.1638762255
 01/06  08:00:00,40.2011396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,79.3017986097,79.3017986097
 01/06  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,67.8622623084,67.8622623084
 01/06  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,58.9511571329,58.9511571329
 01/06  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,54.8063462457,54.8063462457
 01/06  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,50.8408858274,50.8408858274
 01/06  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,49.1324285758,49.1324285758
 01/06  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,45.6090954428,45.6090954428
 01/06  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,43.2555376419,43.2555376419
 01/06  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,40.8976574663,40.8976574663
 01/06  17:00:00,68.6793279732,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,40.2177263099,40.2177263099
 01/06  18:00:00,31.4031775121,1.99010501059,0.0,0.0,16.4436737891,4.04639871239,37.0414089288,37.0414089288
 01/06  19:00:00,17.4980477049,2.08222343047,0.0,0.0,5.48122459637,1.0115996781,39.4892097555,39.4892097555
 01/06  20:00:00,18.400374026,2.9845497515,0.0,0.0,5.48122459637,1.0115996781,56.601997508,56.601997508
 01/06  21:00:00,17.8059230563,2.39009878188,0.0,0.0,5.48122459637,1.0115996781,45.762665154,45.762665154
 01/06  22:00:00,18.6988568427,3.28303256827,0.0,0.0,5.48122459637,1.0115996781,62.5300726339,62.5300726339
 01/06  23:00:00,18.0222406727,2.6064163982,0.0,0.0,5.48122459637,1.0115996781,50.1112872581,50.1112872581
 01/06  24:00:00,18.7175796309,3.30175535643,0.0,0.0,5.48122459637,1.0115996781,62.9664072024,62.9664072024
 01/07  01:00:00,17.748662159,2.33283788455,0.0,0.0,5.48122459637,1.0115996781,44.8478522224,44.8478522224
 01/07  02:00:00,18.4040275791,2.98820330462,0.0,0.0,5.48122459637,1.0115996781,56.883036757,56.883036757
 01/07  03:00:00,17.7773827086,2.36155843416,0.0,0.0,5.48122459637,1.0115996781,45.4486711864,45.4486711864
 01/07  04:00:00,18.6237496336,3.20792535912,0.0,0.0,5.48122459637,1.0115996781,61.1277298719,61.1277298719
 01/07  05:00:00,17.936764058,2.52093978351,0.0,0.0,5.48122459637,1.0115996781,48.5821633454,48.5821633454
 01/07  06:00:00,18.7185922541,3.30276797962,0.0,0.0,5.48122459637,1.0115996781,62.993789161,62.993789161
 01/07  07:00:00,18.0177262476,2.60190197314,0.0,0.0,5.48122459637,1.0115996781,50.1873863212,50.1873863212
 01/07  08:00:00,19.7110671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,89.8684167694,89.8684167694
 01/07  09:00:00,16.261166789,8.7567428364,0.0,0.0,5.48122459637,2.0231993562,75.9819525556,75.9819525556
 01/07  10:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,67.8889388216,67.8889388216
 01/07  11:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,60.6358408133,60.6358408133
 01/07  12:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,50.6547508023,50.6547508023
 01/07  13:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,45.2073449619,45.2073449619
 01/07  14:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,46.016022949,46.016022949
 01/07  15:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,51.1176377503,51.1176377503
 01/07  16:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,55.7484445037,55.7484445037
 01/07  17:00:00,10.2862060856,2.30621514448,0.0,0.0,5.48122459637,1.0115996781,42.9489526258,42.9489526258
 01/07  18:00:00,17.61316436,2.19734008558,0.0,0.0,5.48122459637,1.0115996781,41.5366431093,41.5366431093
 01/07  19:00:00,18.5886430109,3.17281873646,0.0,0.0,5.48122459637,1.0115996781,60.1780912064,60.1780912064
 01/07  20:00:00,17.9339826577,2.51815838325,0.0,0.0,5.48122459637,1.0115996781,47.9463108366,47.9463108366
 01/07  21:00:00,18.8893012135,3.47347693903,0.0,0.0,5.48122459637,1.0115996781,66.2099817951,66.2099817951
 01/07  22:00:00,18.0824735713,2.66664929684,0.0,0.0,5.48122459637,1.0115996781,50.9489561875,50.9489561875
 01/07  23:00:00,19.0102016994,3.59437742491,0.0,0.0,5.48122459637,1.0115996781,68.7125722681,68.7125722681
 01/07  24:00:00,18.1301187749,2.71429450039,0.0,0.0,5.48122459637,1.0115996781,51.9650726207,51.9650726207
 01/08  01:00:00,19.0378580103,3.6220337358,0.0,0.0,5.48122459637,1.0115996781,69.3608878531,69.3608878531
 01/08  02:00:00,18.1535043727,2.73768009823,0.0,0.0,5.48122459637,1.0115996781,52.4796690589,52.4796690589
 01/08  03:00:00,19.0454482078,3.62962393338,0.0,0.0,5.48122459637,1.0115996781,69.5908951413,69.5908951413
 01/08  04:00:00,18.1550174423,2.73919316782,0.0,0.0,5.48122459637,1.0115996781,52.56956556,52.56956556
 01/08  05:00:00,19.1469837088,3.7311594343,0.0,0.0,5.48122459637,1.0115996781,71.6222020345,71.6222020345
 01/08  06:00:00,18.1469272461,2.7311029716,0.0,0.0,5.48122459637,1.0115996781,52.4617530976,52.4617530976
 01/08  07:00:00,19.0032109648,3.58738669033,0.0,0.0,5.48122459637,1.0115996781,68.9167206411,68.9167206411
 01/08  08:00:00,13.6359510333,2.68162675881,0.0,0.0,5.48122459637,1.0115996781,51.5575972071,51.5575972071
 01/08  09:00:00,9.98917065952,3.49634638506,0.0,0.0,5.48122459637,1.0115996781,67.1798048801,67.1798048801
 01/08  10:00:00,8.93052156277,2.4376972883,0.0,0.0,5.48122459637,1.0115996781,46.8334857891,46.8334857891
 01/08  11:00:00,9.41735977198,2.92453549752,0.0,0.0,5.48122459637,1.0115996781,56.1601296769,56.1601296769
 01/08  12:00:00,8.40741636011,1.91459208564,0.0,0.0,5.48122459637,1.0115996781,36.7612267087,36.7612267087
 01/08  13:00:00,8.62678451222,2.13396023775,0.0,0.0,5.48122459637,1.0115996781,41.0132396888,41.0132396888
 01/08  14:00:00,8.05583912566,1.5630148512,0.0,0.0,5.48122459637,1.0115996781,30.1228168659,30.1228168659
 01/08  15:00:00,8.3763178758,1.88349360134,0.0,0.0,5.48122459637,1.0115996781,36.1459119835,36.1459119835
 01/08  16:00:00,7.93538598078,1.44256170632,0.0,0.0,5.48122459637,1.0115996781,27.5480717141,27.5480717141
 01/08  17:00:00,10.0773837536,2.09739281249,0.0,0.0,5.48122459637,1.0115996781,39.925240806,39.925240806
 01/08  18:00:00,17.2832726269,1.86744835246,0.0,0.0,5.48122459637,1.0115996781,35.8247511269,35.8247511269
 01/08  19:00:00,18.3111603746,2.89533610012,0.0,0.0,5.48122459637,1.0115996781,55.4781889272,55.4781889272
 01/08  20:00:00,17.7621065496,2.34628227511,0.0,0.0,5.48122459637,1.0115996781,45.0553245412,45.0553245412
 01/08  21:00:00,18.5925530582,3.1767287837,0.0,0.0,5.48122459637,1.0115996781,60.9197046173,60.9197046173
 01/08  22:00:00,17.8407311738,2.42490689935,0.0,0.0,5.48122459637,1.0115996781,46.5755690691,46.5755690691
 01/08  23:00:00,18.7154680295,3.29964375499,0.0,0.0,5.48122459637,1.0115996781,63.2969321115,63.2969321115
 01/08  24:00:00,17.9226199543,2.5067956798,0.0,0.0,5.48122459637,1.0115996781,48.1566905253,48.1566905253
 01/09  01:00:00,18.821322458,3.4054981835,0.0,0.0,5.48122459637,1.0115996781,65.3494694726,65.3494694726
 01/09  02:00:00,18.0659517975,2.650127523,0.0,0.0,5.48122459637,1.0115996781,50.9007646212,50.9007646212
 01/09  03:00:00,18.9827268107,3.56690253626,0.0,0.0,5.48122459637,1.0115996781,68.487309806,68.487309806
 01/09  04:00:00,18.1212337384,2.70540946398,0.0,0.0,5.48122459637,1.0115996781,51.9858811466,51.9858811466
 01/09  05:00:00,19.0565570239,3.64073274946,0.0,0.0,5.48122459637,1.0115996781,69.9206654779,69.9206654779
 01/09  06:00:00,18.1684389197,2.75261464524,0.0,0.0,5.48122459637,1.0115996781,52.8939324392,52.8939324392
 01/09  07:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,97.0206408983,97.0206408983
 01/09  08:00:00,40.2011396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,82.3646648445,82.3646648445
 01/09  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,69.601369969,69.601369969
 01/09  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,58.5426034624,58.5426034624
 01/09  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,52.3073485769,52.3073485769
 01/09  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,47.8734851269,47.8734851269
 01/09  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,46.2852718671,46.2852718671
 01/09  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,41.9026531844,41.9026531844
 01/09  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,40.225701316,40.225701316
 01/09  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,36.8406177811,36.8406177811
 01/09  17:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,36.6396437217,36.6396437217
 01/09  18:00:00,31.3598410214,1.94676851995,0.0,0.0,16.4436737891,4.04639871239,35.9820710022,35.9820710022
 01/09  19:00:00,17.5871345093,2.17131023486,0.0,0.0,5.48122459637,1.0115996781,41.151625768,41.151625768
 01/09  20:00:00,18.7692000048,3.35337573037,0.0,0.0,5.48122459637,1.0115996781,63.4161953758,63.4161953758
 01/09  21:00:00,18.3054310402,2.88960676578,0.0,0.0,5.48122459637,1.0115996781,55.4306092696,55.4306092696
 01/09  22:00:00,19.5077612423,4.09193696782,0.0,0.0,5.48122459637,1.0115996781,77.8939921814,77.8939921814
 01/09  23:00:00,18.8577078198,3.44188354532,0.0,0.0,5.48122459637,1.0115996781,66.3847874947,66.3847874947
 01/09  24:00:00,20.0277745281,4.61195025367,0.0,0.0,5.48122459637,1.0115996781,87.7596180424,87.7596180424
 01/10  01:00:00,19.1926023682,3.77677809369,0.0,0.0,5.48122459637,1.0115996781,75.4591486711,75.4591486711
 01/10  02:00:00,20.2916346261,4.87581035166,0.0,0.0,5.48122459637,1.0115996781,100.573606176,100.573606176
 01/10  03:00:00,19.3638241737,3.94799989919,0.0,0.0,5.48122459637,1.0115996781,88.213035476,88.213035476
 01/10  04:00:00,20.5168206682,5.1009963937,0.0,0.0,5.48122459637,1.0115996781,113.604314681,113.604314681
 01/10  05:00:00,19.5035657752,4.0877415007,0.0,0.0,5.48122459637,1.0115996781,97.6071577551,97.6071577551
 01/10  06:00:00,20.5821153697,5.16629109527,0.0,0.0,5.48122459637,1.0115996781,118.167104893,118.167104893
 01/10  07:00:00,24.2840484264,8.86822415198,0.0,0.0,5.48122459637,1.0115996781,143.732053776,143.732053776
 01/10  08:00:00,40.3126209279,8.86822415198,0.0,0.0,21.9248983855,5.05799839049,130.616933601,130.616933601
 01/10  09:00:00,55.298612517,8.83724291766,0.0,0.0,38.3685721746,8.09279742479,102.133364147,102.133364147
 01/10  10:00:00,67.1425572463,8.70713877617,0.0,0.0,49.3310213673,9.10439710289,67.2028459119,67.2028459119
 01/10  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,45.1843237371,45.1843237371
 01/10  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,26.3249312749,26.3249312749
 01/10  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,11.9539111364,11.9539111364
 01/10  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.60395459114,5.60395459114
 01/10  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.63914303098,4.63914303098
 01/10  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.69761316348,4.69761316348
 01/10  17:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,6.23885857841,6.23885857841
 01/10  18:00:00,30.3680018764,0.954929374863,0.0,0.0,16.4436737891,4.04639871239,17.6637179345,17.6637179345
 01/10  19:00:00,17.1412809107,1.72545663628,0.0,0.0,5.48122459637,1.0115996781,32.0902215015,32.0902215015
 01/10  20:00:00,17.4529593117,2.03713503725,0.0,0.0,5.48122459637,1.0115996781,38.508561006,38.508561006
 01/10  21:00:00,17.8383990034,2.42257472894,0.0,0.0,5.48122459637,1.0115996781,45.7199622462,45.7199622462
 01/10  22:00:00,17.7865010392,2.37067676477,0.0,0.0,5.48122459637,1.0115996781,45.1021467859,45.1021467859
 01/10  23:00:00,18.1407711078,2.7249468333,0.0,0.0,5.48122459637,1.0115996781,51.6800705528,51.6800705528
 01/10  24:00:00,18.077459905,2.6616356305,0.0,0.0,5.48122459637,1.0115996781,50.8663882266,50.8663882266
 01/11  01:00:00,18.528699256,3.11287498152,0.0,0.0,5.48122459637,1.0115996781,59.247269872,59.247269872
 01/11  02:00:00,18.4010369327,2.98521265827,0.0,0.0,5.48122459637,1.0115996781,57.2566134395,57.2566134395
 01/11  03:00:00,18.7573951008,3.34157082635,0.0,0.0,5.48122459637,1.0115996781,63.7399353402,63.7399353402
 01/11  04:00:00,18.4693693139,3.0535450394,0.0,0.0,5.48122459637,1.0115996781,58.6459183189,58.6459183189
 01/11  05:00:00,18.8384523631,3.42262808867,0.0,0.0,5.48122459637,1.0115996781,65.3710509831,65.3710509831
 01/11  06:00:00,18.5771331966,3.16130892214,0.0,0.0,5.48122459637,1.0115996781,60.7839631708,60.7839631708
 01/11  07:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,92.1495935453,92.1495935453
 01/11  08:00:00,40.2011396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,79.8818936301,79.8818936301
 01/11  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,65.0951805955,65.0951805955
 01/11  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,47.1004620615,47.1004620615
 01/11  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,33.038775872,33.038775872
 01/11  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,22.3776848481,22.3776848481
 01/11  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,18.1541834329,18.1541834329
 01/11  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,12.5130825995,12.5130825995
 01/11  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,8.57734594716,8.57734594716
 01/11  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,7.55049401172,7.55049401172
 01/11  17:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,10.650224326,10.650224326
 01/11  18:00:00,30.4061747213,0.993102219781,0.0,0.0,16.4436737891,4.04639871239,18.4100977329,18.4100977329
 01/11  19:00:00,17.0416016508,1.62577737634,0.0,0.0,5.48122459637,1.0115996781,30.2449453594,30.2449453594
 01/11  20:00:00,17.3560881605,1.94026388608,0.0,0.0,5.48122459637,1.0115996781,36.7313885577,36.7313885577
 01/11  21:00:00,17.8430461548,2.42722188037,0.0,0.0,5.48122459637,1.0115996781,45.9163736284,45.9163736284
 01/11  22:00:00,17.8325075109,2.41668323645,0.0,0.0,5.48122459637,1.0115996781,46.0992809382,46.0992809382
 01/11  23:00:00,18.2071137944,2.79128951992,0.0,0.0,5.48122459637,1.0115996781,53.076015937,53.076015937
 01/11  24:00:00,18.1117847289,2.69596045444,0.0,0.0,5.48122459637,1.0115996781,51.6555981798,51.6555981798
 01/12  01:00:00,18.5091253086,3.0933010341,0.0,0.0,5.48122459637,1.0115996781,59.0053357652,59.0053357652
 01/12  02:00:00,18.3489200156,2.93309574115,0.0,0.0,5.48122459637,1.0115996781,56.3530941732,56.3530941732
 01/12  03:00:00,18.6516805546,3.23585628012,0.0,0.0,5.48122459637,1.0115996781,61.8281382614,61.8281382614
 01/12  04:00:00,18.3467920334,2.93096775894,0.0,0.0,5.48122459637,1.0115996781,56.3522014627,56.3522014627
 01/12  05:00:00,18.6432588949,3.22743462044,0.0,0.0,5.48122459637,1.0115996781,61.7350763205,61.7350763205
 01/12  06:00:00,18.3605891816,2.94476490716,0.0,0.0,5.48122459637,1.0115996781,56.654228307,56.654228307
 01/12  07:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,85.919225683,85.919225683
 01/12  08:00:00,40.2011396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,73.7434366399,73.7434366399
 01/12  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,61.4474417584,61.4474417584
 01/12  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,46.7771577635,46.7771577635
 01/12  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,35.1820800684,35.1820800684
 01/12  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,27.0662252699,27.0662252699
 01/12  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,22.4974169072,22.4974169072
 01/12  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,14.9087203332,14.9087203332
 01/12  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,10.5429820929,10.5429820929
 01/12  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,10.0573813444,10.0573813444
 01/12  17:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,14.0301518327,14.0301518327
 01/12  18:00:00,30.5279123928,1.11483989127,0.0,0.0,16.4436737891,4.04639871239,20.6426896447,20.6426896447
 01/12  19:00:00,17.132593356,1.71676908154,0.0,0.0,5.48122459637,1.0115996781,32.040025016,32.040025016
 01/12  20:00:00,17.3040561452,1.8882318707,0.0,0.0,5.48122459637,1.0115996781,35.7808075615,35.7808075615
 01/12  21:00:00,17.6335354122,2.21771113772,0.0,0.0,5.48122459637,1.0115996781,41.9668273223,41.9668273223
 01/12  22:00:00,17.5677220195,2.15189774499,0.0,0.0,5.48122459637,1.0115996781,41.0393367452,41.0393367452
 01/12  23:00:00,17.829750253,2.41392597851,0.0,0.0,5.48122459637,1.0115996781,45.8879441797,45.8879441797
 01/12  24:00:00,17.7184272213,2.30260294682,0.0,0.0,5.48122459637,1.0115996781,44.0458744471,44.0458744471
 01/13  01:00:00,18.0014170996,2.58559282516,0.0,0.0,5.48122459637,1.0115996781,49.305291675,49.305291675
 01/13  02:00:00,17.8427049122,2.42688063776,0.0,0.0,5.48122459637,1.0115996781,46.5464594101,46.5464594101
 01/13  03:00:00,18.0994189065,2.68359463206,0.0,0.0,5.48122459637,1.0115996781,51.2930420388,51.2930420388
 01/13  04:00:00,17.9054332549,2.48960898043,0.0,0.0,5.48122459637,1.0115996781,47.8242777856,47.8242777856
 01/13  05:00:00,18.1645462235,2.74872194908,0.0,0.0,5.48122459637,1.0115996781,52.6132436171,52.6132436171
 01/13  06:00:00,17.9561631305,2.54033885606,0.0,0.0,5.48122459637,1.0115996781,48.8504073796,48.8504073796
 01/13  07:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,74.3556896944,74.3556896944
 01/13  08:00:00,40.2011396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,64.2862670127,64.2862670127
 01/13  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,53.1172603123,53.1172603123
 01/13  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,36.5659781756,36.5659781756
 01/13  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,21.0674423722,21.0674423722
 01/13  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,8.35268703913,8.35268703913
 01/13  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,5.17100798484,5.17100798484
 01/13  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,2.51008966216,2.51008966216
 01/13  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.671521250742,0.671521250742
 01/13  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.146995306557,0.146995306557
 01/13  17:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.988780435012,0.988780435012
 01/13  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 01/13  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/13  23:00:00,15.6904966328,0.274672358338,0.0,0.0,5.48122459637,1.0115996781,5.14880186387,5.14880186387
 01/13  24:00:00,15.73257778,0.316753505568,0.0,0.0,5.48122459637,1.0115996781,5.93668759411,5.93668759411
 01/14  01:00:00,15.832363452,0.416539177531,0.0,0.0,5.48122459637,1.0115996781,7.90756180124,7.90756180124
 01/14  02:00:00,16.193504994,0.777680719534,0.0,0.0,5.48122459637,1.0115996781,14.9926686101,14.9926686101
 01/14  03:00:00,16.3627698119,0.946945537425,0.0,0.0,5.48122459637,1.0115996781,18.0735339695,18.0735339695
 01/14  04:00:00,16.4022024843,0.98637820988,0.0,0.0,5.48122459637,1.0115996781,19.1025498257,19.1025498257
 01/14  05:00:00,16.5861675231,1.17034324866,0.0,0.0,5.48122459637,1.0115996781,22.3848538131,22.3848538131
 01/14  06:00:00,16.87775459,1.46193031554,0.0,0.0,5.48122459637,1.0115996781,28.3726891117,28.3726891117
 01/14  07:00:00,17.4535900426,2.03776576814,0.0,0.0,5.48122459637,1.0115996781,38.9623053148,38.9623053148
 01/14  08:00:00,19.7110671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,66.5755368289,66.5755368289
 01/14  09:00:00,16.261166789,8.7567428364,0.0,0.0,5.48122459637,2.0231993562,63.2273424811,63.2273424811
 01/14  10:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,54.4902964133,54.4902964133
 01/14  11:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,53.6924496795,53.6924496795
 01/14  12:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,43.9298438979,43.9298438979
 01/14  13:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,41.724736273,41.724736273
 01/14  14:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,46.4969799495,46.4969799495
 01/14  15:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,41.2703728071,41.2703728071
 01/14  16:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,42.7649474148,42.7649474148
 01/14  17:00:00,8.4084622143,1.91563793983,0.0,0.0,5.48122459637,1.0115996781,35.3867406425,35.3867406425
 01/14  18:00:00,17.5131739935,2.09734971907,0.0,0.0,5.48122459637,1.0115996781,39.5067740433,39.5067740433
 01/14  19:00:00,18.7157169667,3.29989269227,0.0,0.0,5.48122459637,1.0115996781,62.2175571185,62.2175571185
 01/14  20:00:00,18.2265303622,2.81070608775,0.0,0.0,5.48122459637,1.0115996781,53.7267743074,53.7267743074
 01/14  21:00:00,19.2844432007,3.86861892625,0.0,0.0,5.48122459637,1.0115996781,73.3716085704,73.3716085704
 01/14  22:00:00,18.5281825384,3.11235826398,0.0,0.0,5.48122459637,1.0115996781,59.7481249111,59.7481249111
 01/14  23:00:00,19.5895220132,4.17369773873,0.0,0.0,5.48122459637,1.0115996781,79.4016251957,79.4016251957
 01/14  24:00:00,18.8289476647,3.41312339019,0.0,0.0,5.48122459637,1.0115996781,65.7624357841,65.7624357841
 01/15  01:00:00,19.9867559679,4.57093169346,0.0,0.0,5.48122459637,1.0115996781,87.2666128163,87.2666128163
 01/15  02:00:00,19.1260844152,3.7102601407,0.0,0.0,5.48122459637,1.0115996781,71.6822658072,71.6822658072
 01/15  03:00:00,20.4501449216,5.03432064712,0.0,0.0,5.48122459637,1.0115996781,98.3762937289,98.3762937289
 01/15  04:00:00,19.4994555099,4.0836312354,0.0,0.0,5.48122459637,1.0115996781,87.2819721371,87.2819721371
 01/15  05:00:00,20.6856452198,5.26982094529,0.0,0.0,5.48122459637,1.0115996781,114.504788426,114.504788426
 01/15  06:00:00,19.6371685385,4.22134426406,0.0,0.0,5.48122459637,1.0115996781,98.4512681975,98.4512681975
 01/15  07:00:00,20.7837973211,5.36797304661,0.0,0.0,5.48122459637,1.0115996781,121.947180468,121.947180468
 01/15  08:00:00,15.3202703168,4.3659460423,0.0,0.0,5.48122459637,1.0115996781,104.044799031,104.044799031
 01/15  09:00:00,11.6436982921,5.1508740176,0.0,0.0,5.48122459637,1.0115996781,115.636267964,115.636267964
 01/15  10:00:00,10.1806460769,3.68782180243,0.0,0.0,5.48122459637,1.0115996781,80.5210091677,80.5210091677
 01/15  11:00:00,10.6384690678,4.14564479331,0.0,0.0,5.48122459637,1.0115996781,79.0274804551,79.0274804551
 01/15  12:00:00,9.2083333077,2.71550903323,0.0,0.0,5.48122459637,1.0115996781,51.9426459573,51.9426459573
 01/15  13:00:00,9.66333929957,3.17051502511,0.0,0.0,5.48122459637,1.0115996781,59.8792483717,59.8792483717
 01/15  14:00:00,8.7091777,2.21635342553,0.0,0.0,5.48122459637,1.0115996781,42.2498801142,42.2498801142
 01/15  15:00:00,9.22503184435,2.73220756988,0.0,0.0,5.48122459637,1.0115996781,51.3875036611,51.3875036611
 01/15  16:00:00,8.60704079172,2.11421651725,0.0,0.0,5.48122459637,1.0115996781,40.2132045864,40.2132045864
 01/15  17:00:00,9.54799855875,3.05517428428,0.0,0.0,5.48122459637,1.0115996781,57.5565553935,57.5565553935
 01/15  18:00:00,18.3026582202,2.88683394577,0.0,0.0,5.48122459637,1.0115996781,55.4760253013,55.4760253013
 01/15  19:00:00,19.7874237114,4.37159943693,0.0,0.0,5.48122459637,1.0115996781,83.29622415,83.29622415
 01/15  20:00:00,19.309630215,3.89380594056,0.0,0.0,5.48122459637,1.0115996781,82.1139870508,82.1139870508
 01/15  21:00:00,20.5823214232,5.16649714878,0.0,0.0,5.48122459637,1.0115996781,115.256897181,115.256897181
 01/15  22:00:00,19.6136164926,4.19779221817,0.0,0.0,5.48122459637,1.0115996781,102.96189073,102.96189073
 01/15  23:00:00,20.7150901367,5.29926586221,0.0,0.0,5.48122459637,1.0115996781,124.119572276,124.119572276
 01/15  24:00:00,19.6026448841,4.18682060962,0.0,0.0,5.48122459637,1.0115996781,103.880616512,103.880616512
 01/16  01:00:00,20.7146498486,5.29882557413,0.0,0.0,5.48122459637,1.0115996781,125.644162266,125.644162266
 01/16  02:00:00,19.6575126652,4.24168839072,0.0,0.0,5.48122459637,1.0115996781,107.99036682,107.99036682
 01/16  03:00:00,20.787752002,5.37192772757,0.0,0.0,5.48122459637,1.0115996781,129.866008944,129.866008944
 01/16  04:00:00,19.7022159473,4.28639167281,0.0,0.0,5.48122459637,1.0115996781,110.916504982,110.916504982
 01/16  05:00:00,20.8595374451,5.44371317068,0.0,0.0,5.48122459637,1.0115996781,133.670256673,133.670256673
 01/16  06:00:00,19.7698343553,4.35401008087,0.0,0.0,5.48122459637,1.0115996781,114.335533368,114.335533368
 01/16  07:00:00,20.9055786864,5.48975441193,0.0,0.0,5.48122459637,1.0115996781,136.003231668,136.003231668
 01/16  08:00:00,15.3184909159,4.36416664143,0.0,0.0,5.48122459637,1.0115996781,115.28979699,115.28979699
 01/16  09:00:00,11.7598880374,5.26706376298,0.0,0.0,5.48122459637,1.0115996781,128.618329974,128.618329974
 01/16  10:00:00,10.2318821586,3.73905788417,0.0,0.0,5.48122459637,1.0115996781,89.6951096846,89.6951096846
 01/16  11:00:00,10.5726124268,4.0797881523,0.0,0.0,5.48122459637,1.0115996781,82.7040210485,82.7040210485
 01/16  12:00:00,9.13306352018,2.64023924572,0.0,0.0,5.48122459637,1.0115996781,49.7333729938,49.7333729938
 01/16  13:00:00,9.44905422203,2.95622994757,0.0,0.0,5.48122459637,1.0115996781,55.8657621221,55.8657621221
 01/16  14:00:00,8.56666419919,2.07383992473,0.0,0.0,5.48122459637,1.0115996781,39.5874974869,39.5874974869
 01/16  15:00:00,9.10209844201,2.60927416755,0.0,0.0,5.48122459637,1.0115996781,49.1338038773,49.1338038773
 01/16  16:00:00,8.56220256907,2.0693782946,0.0,0.0,5.48122459637,1.0115996781,39.4368131698,39.4368131698
 01/16  17:00:00,9.51498748417,3.02216320971,0.0,0.0,5.48122459637,1.0115996781,57.0239924073,57.0239924073
 01/16  18:00:00,18.2073376751,2.79151340059,0.0,0.0,5.48122459637,1.0115996781,53.6958741572,53.6958741572
 01/16  19:00:00,19.4279539685,4.01212969402,0.0,0.0,5.48122459637,1.0115996781,76.3935423033,76.3935423033
 01/16  20:00:00,18.7183068152,3.30248254076,0.0,0.0,5.48122459637,1.0115996781,63.7658531637,63.7658531637
 01/16  21:00:00,19.9509773178,4.53515304331,0.0,0.0,5.48122459637,1.0115996781,87.605526045,87.605526045
 01/16  22:00:00,19.163096487,3.74727221251,0.0,0.0,5.48122459637,1.0115996781,78.5296431725,78.5296431725
 01/16  23:00:00,20.2250307826,4.80920650811,0.0,0.0,5.48122459637,1.0115996781,100.695794028,100.695794028
 01/16  24:00:00,19.2861111108,3.87028683635,0.0,0.0,5.48122459637,1.0115996781,86.4596865243,86.4596865243
 01/17  01:00:00,20.4852792503,5.0694549758,0.0,0.0,5.48122459637,1.0115996781,113.138667664,113.138667664
 01/17  02:00:00,19.5709945615,4.15517028707,0.0,0.0,5.48122459637,1.0115996781,100.368180038,100.368180038
 01/17  03:00:00,20.8380509157,5.42222664119,0.0,0.0,5.48122459637,1.0115996781,128.959381738,128.959381738
 01/17  04:00:00,19.8945961702,4.47877189577,0.0,0.0,5.48122459637,1.0115996781,116.985708089,116.985708089
 01/17  05:00:00,21.1955202148,5.77969594035,0.0,0.0,5.48122459637,1.0115996781,146.04738908,146.04738908
 01/17  06:00:00,20.116453154,4.70062887953,0.0,0.0,5.48122459637,1.0115996781,129.632059446,129.632059446
 01/17  07:00:00,24.2840484264,8.86822415198,0.0,0.0,5.48122459637,1.0115996781,194.652883648,194.652883648
 01/17  08:00:00,40.3126209279,8.86822415198,0.0,0.0,21.9248983855,5.05799839049,170.051692735,170.051692735
 01/17  09:00:00,55.3295937513,8.86822415198,0.0,0.0,38.3685721746,8.09279742479,150.598527572,150.598527572
 01/17  10:00:00,67.3036426222,8.86822415198,0.0,0.0,49.3310213673,9.10439710289,125.540039484,125.540039484
 01/17  11:00:00,67.3036426222,8.86822415198,0.0,0.0,49.3310213673,9.10439710289,106.321435805,106.321435805
 01/17  12:00:00,67.3036426222,8.86822415198,0.0,0.0,49.3310213673,9.10439710289,91.7284182971,91.7284182971
 01/17  13:00:00,60.6868934104,8.74429921469,0.0,0.0,43.8497967709,8.09279742479,81.6410197108,81.6410197108
 01/17  14:00:00,67.1177552162,8.68233674605,0.0,0.0,49.3310213673,9.10439710289,75.9054119633,75.9054119633
 01/17  15:00:00,67.1301562313,8.69473776111,0.0,0.0,49.3310213673,9.10439710289,78.4673328798,78.4673328798
 01/17  16:00:00,67.1301562313,8.69473776111,0.0,0.0,49.3310213673,9.10439710289,82.0837072933,82.0837072933
 01/17  17:00:00,67.1177552162,8.68233674605,0.0,0.0,49.3310213673,9.10439710289,88.3209979751,88.3209979751
 01/17  18:00:00,33.7128609113,4.29978840986,0.0,0.0,16.4436737891,4.04639871239,93.7784937391,93.7784937391
 01/17  19:00:00,19.7331402882,4.31731601374,0.0,0.0,5.48122459637,1.0115996781,114.95528688,114.95528688
 01/17  20:00:00,21.2548304038,5.83900612936,0.0,0.0,5.48122459637,1.0115996781,153.069267652,153.069267652
 01/17  21:00:00,20.2452703204,4.82944604597,0.0,0.0,5.48122459637,1.0115996781,139.933595492,139.933595492
 01/17  22:00:00,21.6093629606,6.19353868609,0.0,0.0,5.48122459637,1.0115996781,169.180778529,169.180778529
 01/17  23:00:00,20.4629287957,5.04710452127,0.0,0.0,5.48122459637,1.0115996781,151.039695504,151.039695504
 01/17  24:00:00,21.8292339481,6.41340967363,0.0,0.0,5.48122459637,1.0115996781,181.216553238,181.216553238
 01/18  01:00:00,20.6676867684,5.25186249399,0.0,0.0,5.48122459637,1.0115996781,163.617980159,163.617980159
 01/18  02:00:00,22.0197320265,6.60390775206,0.0,0.0,5.48122459637,1.0115996781,192.481174747,192.481174747
 01/18  03:00:00,20.8112057976,5.39538152311,0.0,0.0,5.48122459637,1.0115996781,171.740203216,171.740203216
 01/18  04:00:00,22.1149419659,6.6991176914,0.0,0.0,5.48122459637,1.0115996781,200.397224132,200.397224132
 01/18  05:00:00,20.9867373617,5.57091308725,0.0,0.0,5.48122459637,1.0115996781,181.085215481,181.085215481
 01/18  06:00:00,22.1934460304,6.7776217559,0.0,0.0,5.48122459637,1.0115996781,205.867073645,205.867073645
 01/18  07:00:00,24.2840484264,8.86822415198,0.0,0.0,5.48122459637,1.0115996781,248.618491843,248.618491843
 01/18  08:00:00,40.3126209279,8.86822415198,0.0,0.0,21.9248983855,5.05799839049,230.836421577,230.836421577
 01/18  09:00:00,55.3295937513,8.86822415198,0.0,0.0,38.3685721746,8.09279742479,202.012260969,202.012260969
 01/18  10:00:00,67.3036426222,8.86822415198,0.0,0.0,49.3310213673,9.10439710289,165.427716343,165.427716343
 01/18  11:00:00,67.3036426222,8.86822415198,0.0,0.0,49.3310213673,9.10439710289,134.312520988,134.312520988
 01/18  12:00:00,67.3036426222,8.86822415198,0.0,0.0,49.3310213673,9.10439710289,108.981006896,108.981006896
 01/18  13:00:00,60.8108183477,8.86822415198,0.0,0.0,43.8497967709,8.09279742479,92.9548323353,92.9548323353
 01/18  14:00:00,67.1177552162,8.68233674605,0.0,0.0,49.3310213673,9.10439710289,78.2302798131,78.2302798131
 01/18  15:00:00,67.1301562313,8.69473776111,0.0,0.0,49.3310213673,9.10439710289,73.8365749727,73.8365749727
 01/18  16:00:00,67.1549582614,8.71953979123,0.0,0.0,49.3310213673,9.10439710289,72.7512976266,72.7512976266
 01/18  17:00:00,67.1549582614,8.71953979123,0.0,0.0,49.3310213673,9.10439710289,78.4804609862,78.4804609862
 01/18  18:00:00,33.3647426272,3.9516701257,0.0,0.0,16.4436737891,4.04639871239,81.1558124543,81.1558124543
 01/18  19:00:00,19.5498268427,4.13400256823,0.0,0.0,5.48122459637,1.0115996781,107.299067296,107.299067296
 01/18  20:00:00,21.1843450046,5.76852073012,0.0,0.0,5.48122459637,1.0115996781,152.980394215,152.980394215
 01/18  21:00:00,20.3396508216,4.92382654712,0.0,0.0,5.48122459637,1.0115996781,150.298635139,150.298635139
 01/18  22:00:00,21.8826852224,6.4668609479,0.0,0.0,5.48122459637,1.0115996781,190.312662531,190.312662531
 01/18  23:00:00,20.7429536359,5.32712936139,0.0,0.0,5.48122459637,1.0115996781,173.238036542,173.238036542
 01/18  24:00:00,22.0354844708,6.61966019632,0.0,0.0,5.48122459637,1.0115996781,198.629554429,198.629554429
 01/19  01:00:00,20.7701492444,5.35432496993,0.0,0.0,5.48122459637,1.0115996781,173.889569133,173.889569133
 01/19  02:00:00,22.028886783,6.61306250851,0.0,0.0,5.48122459637,1.0115996781,197.555699495,197.555699495
 01/19  03:00:00,20.753580084,5.3377558095,0.0,0.0,5.48122459637,1.0115996781,172.431735569,172.431735569
 01/19  04:00:00,21.9879296479,6.57210537341,0.0,0.0,5.48122459637,1.0115996781,194.812184437,194.812184437
 01/19  05:00:00,20.6499029179,5.23407864348,0.0,0.0,5.48122459637,1.0115996781,164.884524941,164.884524941
 01/19  06:00:00,21.7808434438,6.36501916934,0.0,0.0,5.48122459637,1.0115996781,181.168208148,181.168208148
 01/19  07:00:00,24.2840484264,8.86822415198,0.0,0.0,5.48122459637,1.0115996781,208.140323176,208.140323176
 01/19  08:00:00,40.3126209279,8.86822415198,0.0,0.0,21.9248983855,5.05799839049,183.66920914,183.66920914
 01/19  09:00:00,55.3295937513,8.86822415198,0.0,0.0,38.3685721746,8.09279742479,159.290844234,159.290844234
 01/19  10:00:00,67.3036426222,8.86822415198,0.0,0.0,49.3310213673,9.10439710289,138.843781669,138.843781669
 01/19  11:00:00,67.3036426222,8.86822415198,0.0,0.0,49.3310213673,9.10439710289,129.116954962,129.116954962
 01/19  12:00:00,67.3036426222,8.86822415198,0.0,0.0,49.3310213673,9.10439710289,120.271046303,120.271046303
