Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/19  13:00:00,60.8108183477,8.86822415198,0.0,0.0,43.8497967709,8.09279742479,110.680180673,110.680180673
 01/19  14:00:00,67.3036426222,8.86822415198,0.0,0.0,49.3310213673,9.10439710289,90.8771536396,90.8771536396
 01/19  15:00:00,67.1487364505,8.71331798037,0.0,0.0,49.3310213673,9.10439710289,83.4736185243,83.4736185243
 01/19  16:00:00,67.1177552162,8.68233674605,0.0,0.0,49.3310213673,9.10439710289,81.8724353515,81.8724353515
 01/19  17:00:00,67.1177552162,8.68233674605,0.0,0.0,49.3310213673,9.10439710289,80.7171056468,80.7171056468
 01/19  18:00:00,31.5531964436,3.62729060876,0.0,0.0,16.4436737891,4.04639871239,70.0704446512,70.0704446512
 01/19  19:00:00,19.0061974235,3.59037314904,0.0,0.0,5.48122459637,1.0115996781,81.70196165,81.70196165
 01/19  20:00:00,20.2051401689,4.78931589442,0.0,0.0,5.48122459637,1.0115996781,108.274764561,108.274764561
 01/19  21:00:00,19.2605104895,3.84468621504,0.0,0.0,5.48122459637,1.0115996781,92.386685892,92.386685892
 01/19  22:00:00,20.2925689819,4.87674470743,0.0,0.0,5.48122459637,1.0115996781,110.787094131,110.787094131
 01/19  23:00:00,19.1707151367,3.7548908622,0.0,0.0,5.48122459637,1.0115996781,86.0208693266,86.0208693266
 01/19  24:00:00,19.9493310556,4.53350678114,0.0,0.0,5.48122459637,1.0115996781,94.014471407,94.014471407
 01/20  01:00:00,18.8507223388,3.43489806437,0.0,0.0,5.48122459637,1.0115996781,69.2278596456,69.2278596456
 01/20  02:00:00,19.7097389252,4.29391465077,0.0,0.0,5.48122459637,1.0115996781,83.5441808159,83.5441808159
 01/20  03:00:00,18.8254554964,3.40963122192,0.0,0.0,5.48122459637,1.0115996781,68.1843669179,68.1843669179
 01/20  04:00:00,19.8203850479,4.4045607734,0.0,0.0,5.48122459637,1.0115996781,88.2484724741,88.2484724741
 01/20  05:00:00,18.9835216061,3.56769733168,0.0,0.0,5.48122459637,1.0115996781,75.2210907021,75.2210907021
 01/20  06:00:00,20.0138809105,4.59805663599,0.0,0.0,5.48122459637,1.0115996781,95.5698367807,95.5698367807
 01/20  07:00:00,24.2840484264,8.86822415198,0.0,0.0,5.48122459637,1.0115996781,119.837158749,119.837158749
 01/20  08:00:00,40.3126209279,8.86822415198,0.0,0.0,21.9248983855,5.05799839049,102.167128398,102.167128398
 01/20  09:00:00,55.1437063454,8.68233674605,0.0,0.0,38.3685721746,8.09279742479,86.5164344674,86.5164344674
 01/20  10:00:00,67.1425572463,8.70713877617,0.0,0.0,49.3310213673,9.10439710289,76.9211462838,76.9211462838
 01/20  11:00:00,67.1673592765,8.73194080628,0.0,0.0,49.3310213673,9.10439710289,66.4053943217,66.4053943217
 01/20  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,54.1177955222,54.1177955222
 01/20  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,47.9535469759,47.9535469759
 01/20  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,40.205844745,40.205844745
 01/20  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,38.3605512262,38.3605512262
 01/20  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,41.5393589555,41.5393589555
 01/20  17:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,49.0459621426,49.0459621426
 01/20  18:00:00,30.5470576632,2.62115182838,0.0,0.0,16.4436737891,4.04639871239,48.7162333271,48.7162333271
 01/20  19:00:00,18.1638196731,2.74799539866,0.0,0.0,5.48122459637,1.0115996781,51.9531144748,51.9531144748
 01/20  20:00:00,19.4201639875,4.00433971306,0.0,0.0,5.48122459637,1.0115996781,76.057126654,76.057126654
 01/20  21:00:00,18.6235652612,3.20774098671,0.0,0.0,5.48122459637,1.0115996781,61.0974204879,61.0974204879
 01/20  22:00:00,19.9195811521,4.50375687762,0.0,0.0,5.48122459637,1.0115996781,85.8697979489,85.8697979489
 01/20  23:00:00,19.0423842704,3.62655999593,0.0,0.0,5.48122459637,1.0115996781,72.9755938197,72.9755938197
 01/20  24:00:00,20.2733834672,4.85755919278,0.0,0.0,5.48122459637,1.0115996781,101.083826152,101.083826152
 01/21  01:00:00,19.2271714369,3.81134716242,0.0,0.0,5.48122459637,1.0115996781,84.4315927268,84.4315927268
 01/21  02:00:00,20.4529844958,5.03716022138,0.0,0.0,5.48122459637,1.0115996781,110.601582928,110.601582928
 01/21  03:00:00,19.3281871087,3.9123628342,0.0,0.0,5.48122459637,1.0115996781,90.7528657152,90.7528657152
 01/21  04:00:00,20.5833970011,5.16757272665,0.0,0.0,5.48122459637,1.0115996781,117.587401203,117.587401203
 01/21  05:00:00,19.4721909379,4.05636666347,0.0,0.0,5.48122459637,1.0115996781,99.1306822387,99.1306822387
 01/21  06:00:00,20.8377489204,5.42192464592,0.0,0.0,5.48122459637,1.0115996781,129.726082926,129.726082926
 01/21  07:00:00,19.7587076935,4.34288341908,0.0,0.0,5.48122459637,1.0115996781,114.810642127,114.810642127
 01/21  08:00:00,19.8225484264,8.86822415198,0.0,0.0,5.48122459637,1.0115996781,188.386747586,188.386747586
 01/21  09:00:00,16.3726481045,8.86822415198,0.0,0.0,5.48122459637,2.0231993562,171.162946456,171.162946456
 01/21  10:00:00,26.0695618957,8.86822415198,0.0,0.0,13.1549390313,4.04639871239,144.972788927,144.972788927
 01/21  11:00:00,26.0695618957,8.86822415198,0.0,0.0,13.1549390313,4.04639871239,120.835846528,120.835846528
 01/21  12:00:00,26.0695618957,8.86822415198,0.0,0.0,13.1549390313,4.04639871239,100.218760373,100.218760373
 01/21  13:00:00,15.3610484264,8.86822415198,0.0,0.0,5.48122459637,1.0115996781,89.0578929185,89.0578929185
 01/21  14:00:00,15.2371234892,8.74429921469,0.0,0.0,5.48122459637,1.0115996781,79.3713987552,79.3713987552
 01/21  15:00:00,15.1751610205,8.68233674605,0.0,0.0,5.48122459637,1.0115996781,76.8424096401,76.8424096401
 01/21  16:00:00,15.1875620356,8.69473776111,0.0,0.0,5.48122459637,1.0115996781,77.7286688192,77.7286688192
 01/21  17:00:00,9.74459567078,3.25177139632,0.0,0.0,5.48122459637,1.0115996781,60.4392007976,60.4392007976
 01/21  18:00:00,17.4612354101,3.53257780234,0.0,0.0,5.48122459637,1.0115996781,77.1242693756,77.1242693756
 01/21  19:00:00,20.7131884782,5.29736420373,0.0,0.0,5.48122459637,1.0115996781,126.376828078,126.376828078
 01/21  20:00:00,19.8297496555,4.41392538106,0.0,0.0,5.48122459637,1.0115996781,121.55391355,121.55391355
 01/21  21:00:00,21.3999424612,5.98411818677,0.0,0.0,5.48122459637,1.0115996781,160.849658933,160.849658933
 01/21  22:00:00,20.2465258982,4.83070162372,0.0,0.0,5.48122459637,1.0115996781,145.789360738,145.789360738
 01/21  23:00:00,21.8556696879,6.43984541339,0.0,0.0,5.48122459637,1.0115996781,186.1468982,186.1468982
 01/21  24:00:00,20.5418458083,5.1260215338,0.0,0.0,5.48122459637,1.0115996781,162.648189135,162.648189135
 01/22  01:00:00,22.0276212941,6.61179701961,0.0,0.0,5.48122459637,1.0115996781,193.973447243,193.973447243
 01/22  02:00:00,20.62717659,5.21135231557,0.0,0.0,5.48122459637,1.0115996781,166.737059064,166.737059064
 01/22  03:00:00,22.0409831485,6.62515887401,0.0,0.0,5.48122459637,1.0115996781,193.515538928,193.515538928
 01/22  04:00:00,20.5545531704,5.13872889598,0.0,0.0,5.48122459637,1.0115996781,161.830335036,161.830335036
 01/22  05:00:00,21.9688172625,6.55299298807,0.0,0.0,5.48122459637,1.0115996781,189.416126993,189.416126993
 01/22  06:00:00,20.4897482654,5.07392399098,0.0,0.0,5.48122459637,1.0115996781,158.030426867,158.030426867
 01/22  07:00:00,21.9313504527,6.51552617824,0.0,0.0,5.48122459637,1.0115996781,187.062849519,187.062849519
 01/22  08:00:00,16.0252430331,5.07091875864,0.0,0.0,5.48122459637,1.0115996781,156.673860725,156.673860725
 01/22  09:00:00,12.9302586004,6.43743432589,0.0,0.0,5.48122459637,1.0115996781,183.111342382,183.111342382
 01/22  10:00:00,11.4292688468,4.9364445723,0.0,0.0,5.48122459637,1.0115996781,150.378865856,150.378865856
 01/22  11:00:00,12.7191743491,6.22635007459,0.0,0.0,5.48122459637,1.0115996781,173.243321652,173.243321652
 01/22  12:00:00,11.2532977012,4.7604734267,0.0,0.0,5.48122459637,1.0115996781,141.202027965,141.202027965
 01/22  13:00:00,12.5890509753,6.09622670085,0.0,0.0,5.48122459637,1.0115996781,165.373007513,165.373007513
 01/22  14:00:00,11.2945556193,4.80173134484,0.0,0.0,5.48122459637,1.0115996781,137.744896474,137.744896474
 01/22  15:00:00,12.4130731661,5.92024889165,0.0,0.0,5.48122459637,1.0115996781,155.757400935,155.757400935
 01/22  16:00:00,10.906429308,4.41360503356,0.0,0.0,5.48122459637,1.0115996781,121.526688411,121.526688411
 01/22  17:00:00,12.1455557625,5.65273148808,0.0,0.0,5.48122459637,1.0115996781,143.495262896,143.495262896
 01/22  18:00:00,18.3140001407,4.38534253288,0.0,0.0,5.48122459637,1.0115996781,119.232521135,119.232521135
 01/22  19:00:00,21.1778049734,5.76198069891,0.0,0.0,5.48122459637,1.0115996781,148.393048536,148.393048536
 01/22  20:00:00,19.9008252203,4.48500094588,0.0,0.0,5.48122459637,1.0115996781,125.219656216,125.219656216
 01/22  21:00:00,21.3400947309,5.92427045645,0.0,0.0,5.48122459637,1.0115996781,157.003204752,157.003204752
 01/22  22:00:00,20.143520069,4.72769579454,0.0,0.0,5.48122459637,1.0115996781,139.423321936,139.423321936
 01/22  23:00:00,21.7152839799,6.29945970541,0.0,0.0,5.48122459637,1.0115996781,176.684993529,176.684993529
 01/22  24:00:00,20.2522583466,4.83643407218,0.0,0.0,5.48122459637,1.0115996781,143.714326454,143.714326454
 01/23  01:00:00,21.5042649163,6.08844064179,0.0,0.0,5.48122459637,1.0115996781,163.994806649,163.994806649
 01/23  02:00:00,20.1835741895,4.76774991501,0.0,0.0,5.48122459637,1.0115996781,139.065393405,139.065393405
 01/23  03:00:00,21.7215717185,6.30574744407,0.0,0.0,5.48122459637,1.0115996781,174.016630466,174.016630466
 01/23  04:00:00,20.4435271707,5.02770289623,0.0,0.0,5.48122459637,1.0115996781,152.499877291,152.499877291
 01/23  05:00:00,21.9863767855,6.57055251105,0.0,0.0,5.48122459637,1.0115996781,187.658793684,187.658793684
 01/23  06:00:00,20.6355535038,5.21972922934,0.0,0.0,5.48122459637,1.0115996781,162.958854476,162.958854476
 01/23  07:00:00,24.2840484264,8.86822415198,0.0,0.0,5.48122459637,1.0115996781,238.969573179,238.969573179
 01/23  08:00:00,40.3126209279,8.86822415198,0.0,0.0,21.9248983855,5.05799839049,217.107437272,217.107437272
 01/23  09:00:00,55.3295937513,8.86822415198,0.0,0.0,38.3685721746,8.09279742479,196.139304205,196.139304205
 01/23  10:00:00,67.3036426222,8.86822415198,0.0,0.0,49.3310213673,9.10439710289,172.46667244,172.46667244
 01/23  11:00:00,67.3036426222,8.86822415198,0.0,0.0,49.3310213673,9.10439710289,146.798308363,146.798308363
 01/23  12:00:00,67.3036426222,8.86822415198,0.0,0.0,49.3310213673,9.10439710289,118.603776348,118.603776348
 01/23  13:00:00,60.8108183477,8.86822415198,0.0,0.0,43.8497967709,8.09279742479,101.122702947,101.122702947
 01/23  14:00:00,67.3036426222,8.86822415198,0.0,0.0,49.3310213673,9.10439710289,88.2592295556,88.2592295556
 01/23  15:00:00,67.1487364505,8.71331798037,0.0,0.0,49.3310213673,9.10439710289,84.7873371391,84.7873371391
 01/23  16:00:00,67.1177552162,8.68233674605,0.0,0.0,49.3310213673,9.10439710289,83.5738804453,83.5738804453
 01/23  17:00:00,67.1177552162,8.68233674605,0.0,0.0,49.3310213673,9.10439710289,87.713306273,87.713306273
 01/23  18:00:00,32.1990616417,4.27315580684,0.0,0.0,16.4436737891,4.04639871239,93.7723467236,93.7723467236
 01/23  19:00:00,19.6983755928,4.28255131829,0.0,0.0,5.48122459637,1.0115996781,114.886664153,114.886664153
 01/23  20:00:00,21.2423399168,5.82651564238,0.0,0.0,5.48122459637,1.0115996781,153.922576258,153.922576258
 01/23  21:00:00,20.2491810971,4.83335682266,0.0,0.0,5.48122459637,1.0115996781,141.669714195,141.669714195
 01/23  22:00:00,21.6359129847,6.2200887102,0.0,0.0,5.48122459637,1.0115996781,172.169636266,172.169636266
 01/23  23:00:00,20.5013337248,5.08550945037,0.0,0.0,5.48122459637,1.0115996781,154.272482824,154.272482824
 01/23  24:00:00,21.8706586775,6.45483440304,0.0,0.0,5.48122459637,1.0115996781,184.185454412,184.185454412
 01/24  01:00:00,20.7095809726,5.29375669816,0.0,0.0,5.48122459637,1.0115996781,166.382759482,166.382759482
 01/24  02:00:00,22.0593981922,6.6435739177,0.0,0.0,5.48122459637,1.0115996781,196.868965771,196.868965771
 01/24  03:00:00,20.8976960197,5.48187174525,0.0,0.0,5.48122459637,1.0115996781,178.831909723,178.831909723
 01/24  04:00:00,22.1564509075,6.74062663305,0.0,0.0,5.48122459637,1.0115996781,207.184344781,207.184344781
 01/24  05:00:00,21.0507961691,5.63497189464,0.0,0.0,5.48122459637,1.0115996781,188.557236071,188.557236071
 01/24  06:00:00,22.2444180313,6.82859375681,0.0,0.0,5.48122459637,1.0115996781,217.399550659,217.399550659
 01/24  07:00:00,24.2840484264,8.86822415198,0.0,0.0,5.48122459637,1.0115996781,269.083537105,269.083537105
 01/24  08:00:00,40.3126209279,8.86822415198,0.0,0.0,21.9248983855,5.05799839049,251.375522198,251.375522198
 01/24  09:00:00,55.3295937513,8.86822415198,0.0,0.0,38.3685721746,8.09279742479,217.247887258,217.247887258
 01/24  10:00:00,67.3036426222,8.86822415198,0.0,0.0,49.3310213673,9.10439710289,167.866573474,167.866573474
 01/24  11:00:00,67.3036426222,8.86822415198,0.0,0.0,49.3310213673,9.10439710289,129.591048593,129.591048593
 01/24  12:00:00,67.3036426222,8.86822415198,0.0,0.0,49.3310213673,9.10439710289,108.741465749,108.741465749
 01/24  13:00:00,60.8108183477,8.86822415198,0.0,0.0,43.8497967709,8.09279742479,101.759495544,101.759495544
 01/24  14:00:00,67.3036426222,8.86822415198,0.0,0.0,49.3310213673,9.10439710289,96.0863539956,96.0863539956
 01/24  15:00:00,67.3036426222,8.86822415198,0.0,0.0,49.3310213673,9.10439710289,97.7991719658,97.7991719658
 01/24  16:00:00,67.3036426222,8.86822415198,0.0,0.0,49.3310213673,9.10439710289,92.482339831,92.482339831
 01/24  17:00:00,67.3036426222,8.86822415198,0.0,0.0,49.3310213673,9.10439710289,90.6162040206,90.6162040206
 01/24  18:00:00,31.9620128886,4.03610705382,0.0,0.0,16.4436737891,4.04639871239,90.3021269517,90.3021269517
 01/24  19:00:00,19.367054457,3.95123018253,0.0,0.0,5.48122459637,1.0115996781,101.496485896,101.496485896
 01/24  20:00:00,20.5335285329,5.11770425847,0.0,0.0,5.48122459637,1.0115996781,122.751086414,122.751086414
 01/24  21:00:00,19.3932105193,3.97738624484,0.0,0.0,5.48122459637,1.0115996781,98.9918328311,98.9918328311
 01/24  22:00:00,20.4732306652,5.05740639073,0.0,0.0,5.48122459637,1.0115996781,118.790729006,118.790729006
 01/24  23:00:00,19.4503402923,4.03451601785,0.0,0.0,5.48122459637,1.0115996781,100.003997367,100.003997367
 01/24  24:00:00,20.5101110994,5.09428682493,0.0,0.0,5.48122459637,1.0115996781,118.674552332,118.674552332
 01/25  01:00:00,19.4318658208,4.01604154633,0.0,0.0,5.48122459637,1.0115996781,98.108839373,98.108839373
 01/25  02:00:00,20.4690598489,5.05323557446,0.0,0.0,5.48122459637,1.0115996781,116.084526851,116.084526851
 01/25  03:00:00,19.396111625,3.98028735054,0.0,0.0,5.48122459637,1.0115996781,95.5595835421,95.5595835421
 01/25  04:00:00,20.4212136556,5.00538938115,0.0,0.0,5.48122459637,1.0115996781,114.393882562,114.393882562
 01/25  05:00:00,19.3590385444,3.94321426997,0.0,0.0,5.48122459637,1.0115996781,93.7633786353,93.7633786353
 01/25  06:00:00,20.3416487814,4.9258245069,0.0,0.0,5.48122459637,1.0115996781,110.827506815,110.827506815
 01/25  07:00:00,24.2840484264,8.86822415198,0.0,0.0,5.48122459637,1.0115996781,134.736804897,134.736804897
 01/25  08:00:00,40.3126209279,8.86822415198,0.0,0.0,21.9248983855,5.05799839049,112.366333689,112.366333689
 01/25  09:00:00,55.2676312827,8.80626168333,0.0,0.0,38.3685721746,8.09279742479,87.9344864166,87.9344864166
 01/25  10:00:00,67.1301562313,8.69473776111,0.0,0.0,49.3310213673,9.10439710289,76.5864139347,76.5864139347
 01/25  11:00:00,67.1673592765,8.73194080628,0.0,0.0,49.3310213673,9.10439710289,68.9211346895,68.9211346895
 01/25  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,62.8684224288,62.8684224288
 01/25  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,61.1376514399,61.1376514399
 01/25  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,52.9757334035,52.9757334035
 01/25  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,42.4983981102,42.4983981102
 01/25  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,37.4191056585,37.4191056585
 01/25  17:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,41.2049472483,41.2049472483
 01/25  18:00:00,30.1516666204,2.22576078555,0.0,0.0,16.4436737891,4.04639871239,41.2406242672,41.2406242672
 01/25  19:00:00,17.7855454637,2.36972118922,0.0,0.0,5.48122459637,1.0115996781,44.6094466755,44.6094466755
 01/25  20:00:00,18.965906587,3.55008231258,0.0,0.0,5.48122459637,1.0115996781,67.4462630349,67.4462630349
 01/25  21:00:00,18.2304205734,2.81459629894,0.0,0.0,5.48122459637,1.0115996781,53.4256917566,53.4256917566
 01/25  22:00:00,19.365432925,3.94960865055,0.0,0.0,5.48122459637,1.0115996781,75.4205137256,75.4205137256
 01/25  23:00:00,18.5501893143,3.13436503985,0.0,0.0,5.48122459637,1.0115996781,59.7282496614,59.7282496614
 01/25  24:00:00,20.0978654836,4.68204120917,0.0,0.0,5.48122459637,1.0115996781,93.2046686182,93.2046686182
 01/26  01:00:00,19.0998685934,3.68404431892,0.0,0.0,5.48122459637,1.0115996781,78.5452946431,78.5452946431
 01/26  02:00:00,20.2878721072,4.87204783276,0.0,0.0,5.48122459637,1.0115996781,104.390538402,104.390538402
 01/26  03:00:00,19.1358240349,3.71999976042,0.0,0.0,5.48122459637,1.0115996781,82.0578751484,82.0578751484
 01/26  04:00:00,20.2657937383,4.84996946389,0.0,0.0,5.48122459637,1.0115996781,103.695861606,103.695861606
 01/26  05:00:00,19.1865588378,3.77073456332,0.0,0.0,5.48122459637,1.0115996781,85.7325676961,85.7325676961
 01/26  06:00:00,20.4514603589,5.03563608441,0.0,0.0,5.48122459637,1.0115996781,112.696694966,112.696694966
 01/26  07:00:00,24.2840484264,8.86822415198,0.0,0.0,5.48122459637,1.0115996781,136.046908895,136.046908895
 01/26  08:00:00,38.8254542613,8.86822415198,0.0,0.0,21.9248983855,5.05799839049,118.723556311,118.723556311
 01/26  09:00:00,55.3295937513,8.86822415198,0.0,0.0,38.3685721746,8.09279742479,97.2607967163,97.2607967163
 01/26  10:00:00,67.1301562313,8.69473776111,0.0,0.0,49.3310213673,9.10439710289,74.1476141431,74.1476141431
 01/26  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,52.9594129036,52.9594129036
 01/26  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,27.9343554739,27.9343554739
 01/26  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,16.0479054416,16.0479054416
 01/26  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,13.338712572,13.338712572
 01/26  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,12.5544944624,12.5544944624
 01/26  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,13.8763657889,13.8763657889
 01/26  17:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,20.5711429442,20.5711429442
 01/26  18:00:00,29.3588153651,1.43290953027,0.0,0.0,16.4436737891,4.04639871239,26.4741027858,26.4741027858
 01/26  19:00:00,17.1396316762,1.72380740174,0.0,0.0,5.48122459637,1.0115996781,32.4303545055,32.4303545055
 01/26  20:00:00,18.1840893719,2.76826509743,0.0,0.0,5.48122459637,1.0115996781,52.339465316,52.339465316
 01/26  21:00:00,17.7753439398,2.3595196653,0.0,0.0,5.48122459637,1.0115996781,44.8741355296,44.8741355296
 01/26  22:00:00,18.8829737243,3.46714944987,0.0,0.0,5.48122459637,1.0115996781,66.0319998481,66.0319998481
 01/26  23:00:00,18.2302202796,2.81439600514,0.0,0.0,5.48122459637,1.0115996781,53.7556274019,53.7556274019
 01/26  24:00:00,19.3913799026,3.97555562816,0.0,0.0,5.48122459637,1.0115996781,76.0031067231,76.0031067231
 01/27  01:00:00,18.6387771458,3.22295287137,0.0,0.0,5.48122459637,1.0115996781,61.7288400158,61.7288400158
 01/27  02:00:00,20.014630692,4.59880641751,0.0,0.0,5.48122459637,1.0115996781,88.2590704012,88.2590704012
 01/27  03:00:00,19.3612469867,3.94542271224,0.0,0.0,5.48122459637,1.0115996781,80.914913367,80.914913367
 01/27  04:00:00,21.0350010397,5.61917676519,0.0,0.0,5.48122459637,1.0115996781,127.073204177,127.073204177
 01/27  05:00:00,20.0003920142,4.58456773975,0.0,0.0,5.48122459637,1.0115996781,118.028610415,118.028610415
 01/27  06:00:00,21.5624184196,6.14659414514,0.0,0.0,5.48122459637,1.0115996781,157.735822817,157.735822817
 01/27  07:00:00,24.2840484264,8.86822415198,0.0,0.0,5.48122459637,1.0115996781,199.944221959,199.944221959
 01/27  08:00:00,38.8254542613,8.86822415198,0.0,0.0,21.9248983855,5.05799839049,190.097403044,190.097403044
 01/27  09:00:00,55.3295937513,8.86822415198,0.0,0.0,38.3685721746,8.09279742479,166.937867042,166.937867042
 01/27  10:00:00,67.3036426222,8.86822415198,0.0,0.0,49.3310213673,9.10439710289,135.013410493,135.013410493
 01/27  11:00:00,67.3036426222,8.86822415198,0.0,0.0,49.3310213673,9.10439710289,106.836961245,106.836961245
 01/27  12:00:00,67.2106989192,8.77528044901,0.0,0.0,49.3310213673,9.10439710289,85.3237276219,85.3237276219
 01/27  13:00:00,60.6249309418,8.68233674605,0.0,0.0,43.8497967709,8.09279742479,75.798571718,75.798571718
 01/27  14:00:00,67.1797602915,8.74434182134,0.0,0.0,49.3310213673,9.10439710289,66.1184984363,66.1184984363
 01/27  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,61.4832327343,61.4832327343
 01/27  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,61.6581741453,61.6581741453
 01/27  17:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,67.5114994902,67.5114994902
 01/27  18:00:00,29.9188626562,3.48012348806,0.0,0.0,16.4436737891,4.04639871239,64.8983251517,64.8983251517
 01/27  19:00:00,19.2603825729,3.84455829848,0.0,0.0,5.48122459637,1.0115996781,86.5161271759,86.5161271759
 01/27  20:00:00,20.9068411698,5.4910168953,0.0,0.0,5.48122459637,1.0115996781,132.193771132,132.193771132
 01/27  21:00:00,19.8666798909,4.45085561648,0.0,0.0,5.48122459637,1.0115996781,121.839045123,121.839045123
 01/27  22:00:00,21.3900685069,5.97424423243,0.0,0.0,5.48122459637,1.0115996781,159.135403102,159.135403102
 01/27  23:00:00,20.1914383248,4.77561405034,0.0,0.0,5.48122459637,1.0115996781,141.008122767,141.008122767
 01/27  24:00:00,21.709783215,6.29395894053,0.0,0.0,5.48122459637,1.0115996781,175.335271302,175.335271302
 01/28  01:00:00,20.4212955958,5.00547132136,0.0,0.0,5.48122459637,1.0115996781,153.872587378,153.872587378
 01/28  02:00:00,22.0045155658,6.58869129133,0.0,0.0,5.48122459637,1.0115996781,190.435593199,190.435593199
 01/28  03:00:00,20.6623047629,5.24648048842,0.0,0.0,5.48122459637,1.0115996781,167.118388931,167.118388931
 01/28  04:00:00,22.1867234717,6.77089919723,0.0,0.0,5.48122459637,1.0115996781,202.554004286,202.554004286
 01/28  05:00:00,20.8480548288,5.43223055437,0.0,0.0,5.48122459637,1.0115996781,178.506545003,178.506545003
 01/28  06:00:00,22.2935218949,6.87769762047,0.0,0.0,5.48122459637,1.0115996781,213.174025358,213.174025358
 01/28  07:00:00,21.0241353585,5.60831108407,0.0,0.0,5.48122459637,1.0115996781,191.521936597,191.521936597
 01/28  08:00:00,18.3353817598,8.86822415198,0.0,0.0,5.48122459637,1.0115996781,268.048976266,268.048976266
 01/28  09:00:00,16.3726481045,8.86822415198,0.0,0.0,5.48122459637,2.0231993562,240.894477039,240.894477039
 01/28  10:00:00,26.0695618957,8.86822415198,0.0,0.0,13.1549390313,4.04639871239,198.917788693,198.917788693
 01/28  11:00:00,26.0695618957,8.86822415198,0.0,0.0,13.1549390313,4.04639871239,159.477791034,159.477791034
 01/28  12:00:00,26.0695618957,8.86822415198,0.0,0.0,13.1549390313,4.04639871239,130.127813265,130.127813265
 01/28  13:00:00,15.3610484264,8.86822415198,0.0,0.0,5.48122459637,1.0115996781,113.069426536,113.069426536
 01/28  14:00:00,15.3610484264,8.86822415198,0.0,0.0,5.48122459637,1.0115996781,89.6310852149,89.6310852149
 01/28  15:00:00,15.1751610205,8.68233674605,0.0,0.0,5.48122459637,1.0115996781,76.812136173,76.812136173
 01/28  16:00:00,15.1751610205,8.68233674605,0.0,0.0,5.48122459637,1.0115996781,75.7522927468,75.7522927468
 01/28  17:00:00,9.60312572841,3.11030145395,0.0,0.0,5.48122459637,1.0115996781,57.7555031635,57.7555031635
 01/28  18:00:00,15.763662567,3.32217162584,0.0,0.0,5.48122459637,1.0115996781,69.6963178925,69.6963178925
 01/28  19:00:00,20.5248129378,5.10898866333,0.0,0.0,5.48122459637,1.0115996781,118.916247183,118.916247183
 01/28  20:00:00,19.7258637827,4.31003950825,0.0,0.0,5.48122459637,1.0115996781,117.246754872,117.246754872
 01/28  21:00:00,21.3453612087,5.92953693421,0.0,0.0,5.48122459637,1.0115996781,159.469240324,159.469240324
 01/28  22:00:00,20.1679181779,4.75209390339,0.0,0.0,5.48122459637,1.0115996781,142.121897938,142.121897938
 01/28  23:00:00,21.6814147225,6.26559044807,0.0,0.0,5.48122459637,1.0115996781,177.312322273,177.312322273
 01/28  24:00:00,20.4124990379,4.99667476341,0.0,0.0,5.48122459637,1.0115996781,156.683836421,156.683836421
 01/29  01:00:00,22.0031638644,6.58733958996,0.0,0.0,5.48122459637,1.0115996781,194.228050563,194.228050563
 01/29  02:00:00,20.6514042563,5.23557998184,0.0,0.0,5.48122459637,1.0115996781,169.84392657,169.84392657
 01/29  03:00:00,22.133218541,6.71739426651,0.0,0.0,5.48122459637,1.0115996781,201.308539944,201.308539944
 01/29  04:00:00,20.7124641312,5.29663985678,0.0,0.0,5.48122459637,1.0115996781,173.827917031,173.827917031
 01/29  05:00:00,22.2041044992,6.78828022475,0.0,0.0,5.48122459637,1.0115996781,207.210873815,207.210873815
 01/29  06:00:00,20.8974340263,5.48160975183,0.0,0.0,5.48122459637,1.0115996781,184.842458163,184.842458163
 01/29  07:00:00,22.329880736,6.91405646154,0.0,0.0,5.48122459637,1.0115996781,217.474735589,217.474735589
 01/29  08:00:00,15.0454137409,5.57825613314,0.0,0.0,5.48122459637,1.0115996781,190.349707763,190.349707763
 01/29  09:00:00,13.1638760361,6.67105176161,0.0,0.0,5.48122459637,1.0115996781,201.270829936,201.270829936
 01/29  10:00:00,11.0611211485,4.56829687405,0.0,0.0,5.48122459637,1.0115996781,135.745304578,135.745304578
 01/29  11:00:00,11.5220583502,5.02923407577,0.0,0.0,5.48122459637,1.0115996781,120.870513685,120.870513685
 01/29  12:00:00,9.69474397547,3.201919701,0.0,0.0,5.48122459637,1.0115996781,66.9919312737,66.9919312737
 01/29  13:00:00,9.83249987089,3.33967559643,0.0,0.0,5.48122459637,1.0115996781,63.0845198486,63.0845198486
 01/29  14:00:00,8.67325200603,2.18042773156,0.0,0.0,5.48122459637,1.0115996781,41.3093843379,41.3093843379
 01/29  15:00:00,9.36959700884,2.87677273438,0.0,0.0,5.48122459637,1.0115996781,54.770988578,54.770988578
 01/29  16:00:00,8.94114778895,2.44832351449,0.0,0.0,5.48122459637,1.0115996781,46.8341424138,46.8341424138
 01/29  17:00:00,10.1465174063,3.6536931318,0.0,0.0,5.48122459637,1.0115996781,69.7328731058,69.7328731058
 01/29  18:00:00,15.4125544726,2.97106353144,0.0,0.0,5.48122459637,1.0115996781,56.7976028188,56.7976028188
 01/29  19:00:00,19.664835771,4.24901149649,0.0,0.0,5.48122459637,1.0115996781,81.3343575907,81.3343575907
 01/29  20:00:00,19.0336047431,3.61778046863,0.0,0.0,5.48122459637,1.0115996781,73.9703735491,73.9703735491
 01/29  21:00:00,20.3281373705,4.91231309603,0.0,0.0,5.48122459637,1.0115996781,104.649356705,104.649356705
 01/29  22:00:00,19.2369188408,3.82109456636,0.0,0.0,5.48122459637,1.0115996781,86.628561812,86.628561812
 01/29  23:00:00,20.4576740512,5.04184977676,0.0,0.0,5.48122459637,1.0115996781,112.279251538,112.279251538
 01/29  24:00:00,19.2791664152,3.86334214071,0.0,0.0,5.48122459637,1.0115996781,89.6208766366,89.6208766366
 01/30  01:00:00,20.4232055291,5.00738125462,0.0,0.0,5.48122459637,1.0115996781,111.646158408,111.646158408
 01/30  02:00:00,19.2668886563,3.85106438187,0.0,0.0,5.48122459637,1.0115996781,90.6088383596,90.6088383596
 01/30  03:00:00,20.4982233088,5.0823990343,0.0,0.0,5.48122459637,1.0115996781,116.30289042,116.30289042
 01/30  04:00:00,19.3433010569,3.92747678247,0.0,0.0,5.48122459637,1.0115996781,94.7220167845,94.7220167845
 01/30  05:00:00,20.5607183591,5.14489408466,0.0,0.0,5.48122459637,1.0115996781,118.958886187,118.958886187
 01/30  06:00:00,19.3928327668,3.97700849232,0.0,0.0,5.48122459637,1.0115996781,97.2019164352,97.2019164352
 01/30  07:00:00,24.2840484264,8.86822415198,0.0,0.0,5.48122459637,1.0115996781,154.282065309,154.282065309
 01/30  08:00:00,38.8254542613,8.86822415198,0.0,0.0,21.9248983855,5.05799839049,125.570226276,125.570226276
 01/30  09:00:00,55.3295937513,8.86822415198,0.0,0.0,38.3685721746,8.09279742479,106.311084647,106.311084647
 01/30  10:00:00,67.1797176849,8.74429921469,0.0,0.0,49.3310213673,9.10439710289,86.0817416946,86.0817416946
 01/30  11:00:00,67.1301562313,8.69473776111,0.0,0.0,49.3310213673,9.10439710289,70.2761515787,70.2761515787
 01/30  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,55.4686406067,55.4686406067
 01/30  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,45.4814865355,45.4814865355
 01/30  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,37.3988928468,37.3988928468
 01/30  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,32.4717674609,32.4717674609
 01/30  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,29.3675525076,29.3675525076
 01/30  17:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,30.457164285,30.457164285
 01/30  18:00:00,28.3446694057,1.90593023756,0.0,0.0,16.4436737891,4.04639871239,35.1426870833,35.1426870833
 01/30  19:00:00,17.7615027001,2.34567842566,0.0,0.0,5.48122459637,1.0115996781,44.3366053464,44.3366053464
 01/30  20:00:00,19.0288756535,3.61305137903,0.0,0.0,5.48122459637,1.0115996781,68.220055842,68.220055842
 01/30  21:00:00,18.4446147321,3.02879045765,0.0,0.0,5.48122459637,1.0115996781,57.9458676173,57.9458676173
 01/30  22:00:00,19.5638621911,4.14803791668,0.0,0.0,5.48122459637,1.0115996781,78.7687668138,78.7687668138
 01/30  23:00:00,18.8091877099,3.39336343543,0.0,0.0,5.48122459637,1.0115996781,65.227151415,65.227151415
 01/30  24:00:00,20.1393667525,4.72354247808,0.0,0.0,5.48122459637,1.0115996781,92.1351939403,92.1351939403
 01/31  01:00:00,19.2617005541,3.84587627965,0.0,0.0,5.48122459637,1.0115996781,81.8254841746,81.8254841746
 01/31  02:00:00,20.431225144,5.01540086957,0.0,0.0,5.48122459637,1.0115996781,108.970420687,108.970420687
 01/31  03:00:00,19.4996513943,4.08382711987,0.0,0.0,5.48122459637,1.0115996781,96.5637457163,96.5637457163
 01/31  04:00:00,20.6921322807,5.27630800625,0.0,0.0,5.48122459637,1.0115996781,122.580975837,122.580975837
 01/31  05:00:00,19.6929984551,4.27717418062,0.0,0.0,5.48122459637,1.0115996781,107.942961108,107.942961108
 01/31  06:00:00,20.8927224872,5.47689821271,0.0,0.0,5.48122459637,1.0115996781,133.224784501,133.224784501
 01/31  07:00:00,24.2840484264,8.86822415198,0.0,0.0,5.48122459637,1.0115996781,169.237748095,169.237748095
 01/31  08:00:00,38.8254542613,8.86822415198,0.0,0.0,21.9248983855,5.05799839049,156.997124435,156.997124435
 01/31  09:00:00,55.3295937513,8.86822415198,0.0,0.0,38.3685721746,8.09279742479,127.09125127,127.09125127
 01/31  10:00:00,67.2106989192,8.77528044901,0.0,0.0,49.3310213673,9.10439710289,86.2271851149,86.2271851149
 01/31  11:00:00,67.1549582614,8.71953979123,0.0,0.0,49.3310213673,9.10439710289,63.6735092599,63.6735092599
 01/31  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,49.2334008022,49.2334008022
 01/31  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,39.999536902,39.999536902
 01/31  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,30.8919806215,30.8919806215
 01/31  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,25.7764021216,25.7764021216
 01/31  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,24.8220232261,24.8220232261
 01/31  17:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,30.155725329,30.155725329
 01/31  18:00:00,28.4833025817,2.0445634135,0.0,0.0,16.4436737891,4.04639871239,37.7825691625,37.7825691625
 01/31  19:00:00,17.9191696503,2.50334537589,0.0,0.0,5.48122459637,1.0115996781,47.245408193,47.245408193
 01/31  20:00:00,19.278833212,3.86300893754,0.0,0.0,5.48122459637,1.0115996781,73.1220780568,73.1220780568
 01/31  21:00:00,18.7107768287,3.29495255419,0.0,0.0,5.48122459637,1.0115996781,62.9461783242,62.9461783242
 01/31  22:00:00,20.1515727776,4.7357485031,0.0,0.0,5.48122459637,1.0115996781,91.8824703457,91.8824703457
 01/31  23:00:00,19.3563278845,3.94050361001,0.0,0.0,5.48122459637,1.0115996781,85.2506787473,85.2506787473
 01/31  24:00:00,20.602122428,5.18629815357,0.0,0.0,5.48122459637,1.0115996781,115.083043961,115.083043961
 02/01  01:00:00,19.5541866809,4.13836240647,0.0,0.0,5.48122459637,1.0115996781,99.7101325075,99.7101325075
 02/01  02:00:00,20.7832937617,5.36746948725,0.0,0.0,5.48122459637,1.0115996781,126.674656081,126.674656081
 02/01  03:00:00,19.7191008544,4.3032765799,0.0,0.0,5.48122459637,1.0115996781,110.513893903,110.513893903
 02/01  04:00:00,20.9875500374,5.57172576295,0.0,0.0,5.48122459637,1.0115996781,138.327952581,138.327952581
 02/01  05:00:00,19.9081951505,4.49237087604,0.0,0.0,5.48122459637,1.0115996781,122.493894985,122.493894985
 02/01  06:00:00,21.2335454471,5.81772117266,0.0,0.0,5.48122459637,1.0115996781,151.354992867,151.354992867
 02/01  07:00:00,24.2840484264,8.86822415198,0.0,0.0,5.48122459637,1.0115996781,184.222743566,184.222743566
 02/01  08:00:00,38.8254542613,8.86822415198,0.0,0.0,21.9248983855,5.05799839049,166.101710237,166.101710237
 02/01  09:00:00,55.3295937513,8.86822415198,0.0,0.0,38.3685721746,8.09279742479,124.64402356,124.64402356
 02/01  10:00:00,67.1487364505,8.71331798037,0.0,0.0,49.3310213673,9.10439710289,74.767861066,74.767861066
 02/01  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,50.9998710522,50.9998710522
 02/01  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,31.6630043888,31.6630043888
 02/01  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,20.2118089012,20.2118089012
 02/01  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,10.2826089999,10.2826089999
 02/01  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.43781556481,5.43781556481
 02/01  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.09008259536,5.09008259536
 02/01  17:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,7.16209390055,7.16209390055
 02/01  18:00:00,27.4414695536,1.00273038545,0.0,0.0,16.4436737891,4.04639871239,18.5053041601,18.5053041601
 02/01  19:00:00,17.259139902,1.84331562749,0.0,0.0,5.48122459637,1.0115996781,34.13288992,34.13288992
 02/01  20:00:00,17.7176249172,2.30180064278,0.0,0.0,5.48122459637,1.0115996781,43.6485601553,43.6485601553
 02/01  21:00:00,18.227202013,2.81137773849,0.0,0.0,5.48122459637,1.0115996781,52.7988911294,52.7988911294
 02/01  22:00:00,18.383812708,2.96798843356,0.0,0.0,5.48122459637,1.0115996781,56.8541911545,56.8541911545
 02/01  23:00:00,19.0724436415,3.65661936701,0.0,0.0,5.48122459637,1.0115996781,69.063222758,69.063222758
 02/01  24:00:00,19.1252910759,3.70946680142,0.0,0.0,5.48122459637,1.0115996781,71.6914158647,71.6914158647
 02/02  01:00:00,19.5986912492,4.18286697473,0.0,0.0,5.48122459637,1.0115996781,79.28014316,79.28014316
 02/02  02:00:00,19.5278160706,4.1119917961,0.0,0.0,5.48122459637,1.0115996781,80.7873007689,80.7873007689
 02/02  03:00:00,20.1220412139,4.7062169394,0.0,0.0,5.48122459637,1.0115996781,97.2093958585,97.2093958585
 02/02  04:00:00,19.8976892646,4.4818649901,0.0,0.0,5.48122459637,1.0115996781,101.892400024,101.892400024
 02/02  05:00:00,20.4068541691,4.99102989462,0.0,0.0,5.48122459637,1.0115996781,114.822769025,114.822769025
 02/02  06:00:00,20.065557058,4.64973278353,0.0,0.0,5.48122459637,1.0115996781,113.537379634,113.537379634
 02/02  07:00:00,24.2840484264,8.86822415198,0.0,0.0,5.48122459637,1.0115996781,161.781836682,161.781836682
 02/02  08:00:00,38.8254542613,8.86822415198,0.0,0.0,21.9248983855,5.05799839049,142.378376423,142.378376423
 02/02  09:00:00,55.298612517,8.83724291766,0.0,0.0,38.3685721746,8.09279742479,101.401728126,101.401728126
 02/02  10:00:00,67.1549582614,8.71953979123,0.0,0.0,49.3310213673,9.10439710289,64.8122077334,64.8122077334
 02/02  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,40.8294253452,40.8294253452
 02/02  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,22.1904349841,22.1904349841
 02/02  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,13.5351917554,13.5351917554
 02/02  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,8.64347876479,8.64347876479
 02/02  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,8.49241699486,8.49241699486
 02/02  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,9.04679665718,9.04679665718
 02/02  17:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,13.3277619957,13.3277619957
 02/02  18:00:00,27.526056654,1.08731748583,0.0,0.0,16.4436737891,4.04639871239,20.039758404,20.039758404
 02/02  19:00:00,17.1425213028,1.72669702835,0.0,0.0,5.48122459637,1.0115996781,32.1240149676,32.1240149676
 02/02  20:00:00,17.396924472,1.98110019757,0.0,0.0,5.48122459637,1.0115996781,37.6188215752,37.6188215752
 02/02  21:00:00,17.7839240538,2.36809977937,0.0,0.0,5.48122459637,1.0115996781,44.5391528757,44.5391528757
 02/02  22:00:00,17.8263266547,2.41050238024,0.0,0.0,5.48122459637,1.0115996781,46.1362197164,46.1362197164
 02/02  23:00:00,18.1243852787,2.70856100424,0.0,0.0,5.48122459637,1.0115996781,51.1568883722,51.1568883722
 02/02  24:00:00,18.0978020863,2.68197781183,0.0,0.0,5.48122459637,1.0115996781,51.5847318542,51.5847318542
 02/03  01:00:00,18.3419337603,2.92610948586,0.0,0.0,5.48122459637,1.0115996781,55.4155806721,55.4155806721
 02/03  02:00:00,18.1849417183,2.76911744387,0.0,0.0,5.48122459637,1.0115996781,53.3974854729,53.3974854729
 02/03  03:00:00,18.3331165602,2.91729228578,0.0,0.0,5.48122459637,1.0115996781,55.3199232701,55.3199232701
 02/03  04:00:00,18.2242165336,2.80839225909,0.0,0.0,5.48122459637,1.0115996781,54.2193288926,54.2193288926
 02/03  05:00:00,18.4781345701,3.06231029566,0.0,0.0,5.48122459637,1.0115996781,58.1340267881,58.1340267881
 02/03  06:00:00,18.3333719189,2.91754764441,0.0,0.0,5.48122459637,1.0115996781,56.4027593773,56.4027593773
 02/03  07:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,85.1338921903,85.1338921903
 02/03  08:00:00,38.7139729457,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,73.632081411,73.632081411
 02/03  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,60.7318136549,60.7318136549
 02/03  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,48.9139394517,48.9139394517
 02/03  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,43.0273209325,43.0273209325
 02/03  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,41.2719555838,41.2719555838
 02/03  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,40.680342333,40.680342333
 02/03  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,36.2846693764,36.2846693764
 02/03  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,35.2006589572,35.2006589572
 02/03  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,35.0429325033,35.0429325033
 02/03  17:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,36.1780468484,36.1780468484
 02/03  18:00:00,28.2994255775,1.86068640937,0.0,0.0,16.4436737891,4.04639871239,34.3927344048,34.3927344048
 02/03  19:00:00,17.4159366059,2.00011233146,0.0,0.0,5.48122459637,1.0115996781,37.8822348124,37.8822348124
 02/03  20:00:00,18.258916899,2.8430926245,0.0,0.0,5.48122459637,1.0115996781,53.6256822673,53.6256822673
 02/03  21:00:00,17.6949928071,2.27916853267,0.0,0.0,5.48122459637,1.0115996781,43.5989480744,43.5989480744
 02/03  22:00:00,18.4521123092,3.03628803477,0.0,0.0,5.48122459637,1.0115996781,57.5042031075,57.5042031075
 02/03  23:00:00,17.8324629126,2.41663863811,0.0,0.0,5.48122459637,1.0115996781,46.4148545697,46.4148545697
 02/03  24:00:00,18.6595798628,3.24375558831,0.0,0.0,5.48122459637,1.0115996781,61.601086604,61.601086604
 02/04  01:00:00,17.9834951236,2.5676708491,0.0,0.0,5.48122459637,1.0115996781,49.4500721536,49.4500721536
 02/04  02:00:00,18.8157051124,3.39988083797,0.0,0.0,5.48122459637,1.0115996781,64.6853274228,64.6853274228
 02/04  03:00:00,18.1395940087,2.72376973428,0.0,0.0,5.48122459637,1.0115996781,52.5447149146,52.5447149146
 02/04  04:00:00,19.0269145154,3.61109024096,0.0,0.0,5.48122459637,1.0115996781,68.8171394124,68.8171394124
 02/04  05:00:00,18.3437166954,2.92789242089,0.0,0.0,5.48122459637,1.0115996781,56.5997031035,56.5997031035
 02/04  06:00:00,19.3023737601,3.88654948561,0.0,0.0,5.48122459637,1.0115996781,74.2462061492,74.2462061492
 02/04  07:00:00,18.5851097425,3.16928546799,0.0,0.0,5.48122459637,1.0115996781,61.4327000407,61.4327000407
 02/04  08:00:00,18.2114994291,8.74434182134,0.0,0.0,5.48122459637,1.0115996781,109.261870811,109.261870811
 02/04  09:00:00,16.2239637438,8.71953979123,0.0,0.0,5.48122459637,2.0231993562,91.5042275499,91.5042275499
 02/04  10:00:00,25.93327855,8.73194080628,0.0,0.0,13.1549390313,4.04639871239,84.5343928949,84.5343928949
 02/04  11:00:00,25.945679565,8.74434182134,0.0,0.0,13.1549390313,4.04639871239,81.3890786932,81.3890786932
 02/04  12:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,77.5184897269,77.5184897269
 02/04  13:00:00,15.2371660958,8.74434182134,0.0,0.0,5.48122459637,1.0115996781,82.1867624139,82.1867624139
 02/04  14:00:00,15.2247650807,8.73194080628,0.0,0.0,5.48122459637,1.0115996781,84.7121122717,84.7121122717
 02/04  15:00:00,15.2247650807,8.73194080628,0.0,0.0,5.48122459637,1.0115996781,79.9640042662,79.9640042662
 02/04  16:00:00,15.2247650807,8.73194080628,0.0,0.0,5.48122459637,1.0115996781,77.0157638904,77.0157638904
 02/04  17:00:00,9.4019425208,2.90911824633,0.0,0.0,5.48122459637,1.0115996781,54.434109711,54.434109711
 02/04  18:00:00,15.1140344063,2.67254346518,0.0,0.0,5.48122459637,1.0115996781,51.0811579719,51.0811579719
 02/04  19:00:00,19.1258408551,3.7100165806,0.0,0.0,5.48122459637,1.0115996781,70.5815503716,70.5815503716
 02/04  20:00:00,18.3868351533,2.97101087888,0.0,0.0,5.48122459637,1.0115996781,57.2741222648,57.2741222648
 02/04  21:00:00,19.1828892223,3.76706494785,0.0,0.0,5.48122459637,1.0115996781,71.8337115361,71.8337115361
 02/04  22:00:00,18.3363875171,2.92056324268,0.0,0.0,5.48122459637,1.0115996781,56.3770777112,56.3770777112
 02/04  23:00:00,19.2099800269,3.7941557524,0.0,0.0,5.48122459637,1.0115996781,72.4290263614,72.4290263614
 02/04  24:00:00,18.3972252073,2.98140093281,0.0,0.0,5.48122459637,1.0115996781,57.6419314871,57.6419314871
 02/05  01:00:00,19.29894245,3.88311817553,0.0,0.0,5.48122459637,1.0115996781,74.2760724876,74.2760724876
 02/05  02:00:00,18.4239777094,3.00815343495,0.0,0.0,5.48122459637,1.0115996781,58.2768327539,58.2768327539
 02/05  03:00:00,19.1615135293,3.74568925481,0.0,0.0,5.48122459637,1.0115996781,71.6214704013,71.6214704013
 02/05  04:00:00,18.2951030054,2.87927873096,0.0,0.0,5.48122459637,1.0115996781,55.7489539613,55.7489539613
 02/05  05:00:00,19.1138377267,3.69801345225,0.0,0.0,5.48122459637,1.0115996781,70.7173933661,70.7173933661
 02/05  06:00:00,18.3074800863,2.89165581183,0.0,0.0,5.48122459637,1.0115996781,56.0351709003,56.0351709003
 02/05  07:00:00,19.2115644256,3.79574015116,0.0,0.0,5.48122459637,1.0115996781,72.6761505222,72.6761505222
 02/05  08:00:00,12.4089484956,2.94179088783,0.0,0.0,5.48122459637,1.0115996781,57.0754104862,57.0754104862
 02/05  09:00:00,9.94482511438,3.45200083992,0.0,0.0,5.48122459637,1.0115996781,65.996974187,65.996974187
 02/05  10:00:00,8.98273783322,2.48991355875,0.0,0.0,5.48122459637,1.0115996781,48.327012504,48.327012504
 02/05  11:00:00,9.62567483058,3.13285055612,0.0,0.0,5.48122459637,1.0115996781,59.9161098572,59.9161098572
 02/05  12:00:00,8.9097184499,2.41689417543,0.0,0.0,5.48122459637,1.0115996781,46.9632033637,46.9632033637
 02/05  13:00:00,9.72215298268,3.22932870822,0.0,0.0,5.48122459637,1.0115996781,61.8026351533,61.8026351533
 02/05  14:00:00,9.08966031209,2.59683603762,0.0,0.0,5.48122459637,1.0115996781,50.4282559167,50.4282559167
 02/05  15:00:00,9.61838531886,3.12556104439,0.0,0.0,5.48122459637,1.0115996781,59.808534662,59.808534662
 02/05  16:00:00,8.83196938153,2.33914510707,0.0,0.0,5.48122459637,1.0115996781,45.4976363485,45.4976363485
 02/05  17:00:00,9.53709573736,3.0442714629,0.0,0.0,5.48122459637,1.0115996781,58.2475896834,58.2475896834
 02/05  18:00:00,13.4492661574,2.49494188296,0.0,0.0,5.48122459637,1.0115996781,48.5104549584,48.5104549584
 02/05  19:00:00,18.8298752635,3.41405098906,0.0,0.0,5.48122459637,1.0115996781,65.3646471274,65.3646471274
 02/05  20:00:00,18.1756546715,2.759830397,0.0,0.0,5.48122459637,1.0115996781,53.6239521736,53.6239521736
 02/05  21:00:00,19.0095401903,3.59371591579,0.0,0.0,5.48122459637,1.0115996781,68.8191801996,68.8191801996
 02/05  22:00:00,18.2546716639,2.83884738946,0.0,0.0,5.48122459637,1.0115996781,55.1381905506,55.1381905506
 02/05  23:00:00,19.0267224437,3.61089816925,0.0,0.0,5.48122459637,1.0115996781,69.1315800949,69.1315800949
 02/05  24:00:00,18.1931566789,2.77733240448,0.0,0.0,5.48122459637,1.0115996781,53.9406869932,53.9406869932
 02/06  01:00:00,18.9666644497,3.55084017528,0.0,0.0,5.48122459637,1.0115996781,67.9531158114,67.9531158114
 02/06  02:00:00,18.227503578,2.81167930358,0.0,0.0,5.48122459637,1.0115996781,54.5904209697,54.5904209697
 02/06  03:00:00,19.0667316968,3.65090742229,0.0,0.0,5.48122459637,1.0115996781,69.8672849129,69.8672849129
 02/06  04:00:00,18.427997827,3.01217355257,0.0,0.0,5.48122459637,1.0115996781,58.471340963,58.471340963
 02/06  05:00:00,19.4405799668,4.02475569237,0.0,0.0,5.48122459637,1.0115996781,77.1265684963,77.1265684963
 02/06  06:00:00,18.5041330375,3.08830876304,0.0,0.0,5.48122459637,1.0115996781,59.9393935206,59.9393935206
 02/06  07:00:00,24.0981610205,8.68233674605,0.0,0.0,5.48122459637,1.0115996781,102.784344194,102.784344194
 02/06  08:00:00,37.214405264,8.74434182134,0.0,0.0,21.9248983855,5.05799839049,81.7341690288,81.7341690288
 02/06  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,68.8230783188,68.8230783188
 02/06  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,55.6513738145,55.6513738145
 02/06  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,43.4439777765,43.4439777765
 02/06  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,32.0437550952,32.0437550952
 02/06  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,25.5971653287,25.5971653287
 02/06  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,17.8991196545,17.8991196545
 02/06  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,14.6704215451,14.6704215451
 02/06  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,16.2770743465,16.2770743465
 02/06  17:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,22.0269631019,22.0269631019
 02/06  18:00:00,26.4680011721,1.51642867058,0.0,0.0,16.4436737891,4.04639871239,27.9922598765,27.9922598765
 02/06  19:00:00,17.3207904174,1.90496614292,0.0,0.0,5.48122459637,1.0115996781,35.9745097478,35.9745097478
 02/06  20:00:00,18.404271095,2.98844682056,0.0,0.0,5.48122459637,1.0115996781,56.3213056575,56.3213056575
 02/06  21:00:00,17.9484086228,2.53258434829,0.0,0.0,5.48122459637,1.0115996781,48.429221594,48.429221594
