Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/06  22:00:00,18.8648223529,3.44899807842,0.0,0.0,5.48122459637,1.0115996781,65.3348489424,65.3348489424
 02/06  23:00:00,18.1759769295,2.76015265503,0.0,0.0,5.48122459637,1.0115996781,52.9657774678,52.9657774678
 02/06  24:00:00,19.065223716,3.64939944149,0.0,0.0,5.48122459637,1.0115996781,69.2883353616,69.2883353616
 02/07  01:00:00,18.2838793018,2.86805502729,0.0,0.0,5.48122459637,1.0115996781,55.1630344407,55.1630344407
 02/07  02:00:00,19.1455936773,3.72976940287,0.0,0.0,5.48122459637,1.0115996781,70.9250331236,70.9250331236
 02/07  03:00:00,18.3273943997,2.91157012527,0.0,0.0,5.48122459637,1.0115996781,56.0968790093,56.0968790093
 02/07  04:00:00,19.1212762192,3.70545194475,0.0,0.0,5.48122459637,1.0115996781,70.5221052139,70.5221052139
 02/07  05:00:00,18.2948316895,2.87900741506,0.0,0.0,5.48122459637,1.0115996781,55.5189788716,55.5189788716
 02/07  06:00:00,19.1694525252,3.75362825075,0.0,0.0,5.48122459637,1.0115996781,71.4822999993,71.4822999993
 02/07  07:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,93.3547924432,93.3547924432
 02/07  08:00:00,37.226806279,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,83.0471163836,83.0471163836
 02/07  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,72.5627993079,72.5627993079
 02/07  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,59.150027657,59.150027657
 02/07  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,45.1660440443,45.1660440443
 02/07  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,33.9886757594,33.9886757594
 02/07  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,31.410572146,31.410572146
 02/07  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,27.632113296,27.632113296
 02/07  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,24.3280937538,24.3280937538
 02/07  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,23.016314146,23.016314146
 02/07  17:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,23.1800521083,23.1800521083
 02/07  18:00:00,26.3481919231,1.39661942164,0.0,0.0,16.4436737891,4.04639871239,25.7501571359,25.7501571359
 02/07  19:00:00,17.083839413,1.66801513849,0.0,0.0,5.48122459637,1.0115996781,31.3288100847,31.3288100847
 02/07  20:00:00,18.0135214333,2.5976971588,0.0,0.0,5.48122459637,1.0115996781,49.0037709733,49.0037709733
 02/07  21:00:00,17.5490343673,2.13321009284,0.0,0.0,5.48122459637,1.0115996781,40.4445599027,40.4445599027
 02/07  22:00:00,18.3988898289,2.9830655544,0.0,0.0,5.48122459637,1.0115996781,56.587984999,56.587984999
 02/07  23:00:00,17.7235440393,2.30771976479,0.0,0.0,5.48122459637,1.0115996781,43.9198913472,43.9198913472
 02/07  24:00:00,18.60068903,3.18486475553,0.0,0.0,5.48122459637,1.0115996781,60.6142868571,60.6142868571
 02/08  01:00:00,17.8980225272,2.48219825276,0.0,0.0,5.48122459637,1.0115996781,47.3638851287,47.3638851287
 02/08  02:00:00,18.7874784254,3.37165415092,0.0,0.0,5.48122459637,1.0115996781,64.3282635367,64.3282635367
 02/08  03:00:00,18.0245054316,2.60868115711,0.0,0.0,5.48122459637,1.0115996781,49.8547610402,49.8547610402
 02/08  04:00:00,18.9980169551,3.58219268067,0.0,0.0,5.48122459637,1.0115996781,68.4758059425,68.4758059425
 02/08  05:00:00,18.2358332567,2.82000898222,0.0,0.0,5.48122459637,1.0115996781,53.9937499838,53.9937499838
 02/08  06:00:00,19.4628350836,4.04701080914,0.0,0.0,5.48122459637,1.0115996781,77.5738818152,77.5738818152
 02/08  07:00:00,24.1353640657,8.71953979123,0.0,0.0,5.48122459637,1.0115996781,104.378211202,104.378211202
 02/08  08:00:00,37.1772022188,8.70713877617,0.0,0.0,21.9248983855,5.05799839049,93.2453738624,93.2453738624
 02/08  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,72.7274836489,72.7274836489
 02/08  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,49.7385009556,49.7385009556
 02/08  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,37.7675374994,37.7675374994
 02/08  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,25.999681742,25.999681742
 02/08  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,16.2348083867,16.2348083867
 02/08  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,7.12597972112,7.12597972112
 02/08  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.05759400876,5.05759400876
 02/08  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.67780786262,4.67780786262
 02/08  17:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.3925697082,5.3925697082
 02/08  18:00:00,25.4792665465,0.527694045054,0.0,0.0,16.4436737891,4.04639871239,9.72507970549,9.72507970549
 02/08  19:00:00,17.1821641167,1.76633984226,0.0,0.0,5.48122459637,1.0115996781,32.7609927388,32.7609927388
 02/08  20:00:00,17.3783267982,1.96250252369,0.0,0.0,5.48122459637,1.0115996781,36.8571596814,36.8571596814
 02/08  21:00:00,18.7949143541,3.37909007963,0.0,0.0,5.48122459637,1.0115996781,64.101433988,64.101433988
 02/08  22:00:00,18.2552781193,2.83945384483,0.0,0.0,5.48122459637,1.0115996781,53.8808877279,53.8808877279
 02/08  23:00:00,19.4936491966,4.07782492213,0.0,0.0,5.48122459637,1.0115996781,77.8916392117,77.8916392117
 02/08  24:00:00,18.6710715173,3.25524724287,0.0,0.0,5.48122459637,1.0115996781,62.0573709179,62.0573709179
 02/09  01:00:00,19.9275060995,4.51168182506,0.0,0.0,5.48122459637,1.0115996781,86.5539604061,86.5539604061
 02/09  02:00:00,18.9712690425,3.55544476799,0.0,0.0,5.48122459637,1.0115996781,67.9780688983,67.9780688983
 02/09  03:00:00,20.4928731067,5.07704883224,0.0,0.0,5.48122459637,1.0115996781,99.6285937163,99.6285937163
 02/09  04:00:00,19.4077268248,3.99190255032,0.0,0.0,5.48122459637,1.0115996781,85.5502043103,85.5502043103
 02/09  05:00:00,20.7729091663,5.35708489188,0.0,0.0,5.48122459637,1.0115996781,118.084174958,118.084174958
 02/09  06:00:00,19.5958148261,4.17999055162,0.0,0.0,5.48122459637,1.0115996781,100.716987895,100.716987895
 02/09  07:00:00,24.2840484264,8.86822415198,0.0,0.0,5.48122459637,1.0115996781,169.09145999,169.09145999
 02/09  08:00:00,37.3382875946,8.86822415198,0.0,0.0,21.9248983855,5.05799839049,142.023767809,142.023767809
 02/09  09:00:00,55.2676312827,8.80626168333,0.0,0.0,38.3685721746,8.09279742479,100.62552749,100.62552749
 02/09  10:00:00,67.1549582614,8.71953979123,0.0,0.0,49.3310213673,9.10439710289,64.0982009581,64.0982009581
 02/09  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,40.4005940313,40.4005940313
 02/09  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,23.1707333451,23.1707333451
 02/09  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,13.761292452,13.761292452
 02/09  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,6.01389295146,6.01389295146
 02/09  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.68698591533,4.68698591533
 02/09  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.16938766863,4.16938766863
 02/09  17:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.97336600841,4.97336600841
 02/09  18:00:00,25.5225551002,0.570982598675,0.0,0.0,16.4436737891,4.04639871239,10.5050625639,10.5050625639
 02/09  19:00:00,16.8801587903,1.46433451586,0.0,0.0,5.48122459637,1.0115996781,27.2398501584,27.2398501584
 02/09  20:00:00,17.7564460149,2.34062174041,0.0,0.0,5.48122459637,1.0115996781,43.7680805728,43.7680805728
 02/09  21:00:00,18.1665220295,2.75069775502,0.0,0.0,5.48122459637,1.0115996781,52.533032006,52.533032006
 02/09  22:00:00,18.7679083821,3.35208410768,0.0,0.0,5.48122459637,1.0115996781,63.2004905791,63.2004905791
 02/09  23:00:00,18.8395748428,3.42375056837,0.0,0.0,5.48122459637,1.0115996781,65.9633348434,65.9633348434
 02/09  24:00:00,19.3581747479,3.94235047348,0.0,0.0,5.48122459637,1.0115996781,74.6402891791,74.6402891791
 02/10  01:00:00,19.2502295795,3.83440530508,0.0,0.0,5.48122459637,1.0115996781,74.2850029829,74.2850029829
 02/10  02:00:00,19.7400568843,4.32423260987,0.0,0.0,5.48122459637,1.0115996781,82.0808282833,82.0808282833
 02/10  03:00:00,19.7147369121,4.29891263759,0.0,0.0,5.48122459637,1.0115996781,86.400702486,86.400702486
 02/10  04:00:00,20.1950425073,4.77921823284,0.0,0.0,5.48122459637,1.0115996781,100.610240311,100.610240311
 02/10  05:00:00,19.9258991304,4.51007485598,0.0,0.0,5.48122459637,1.0115996781,103.366901977,103.366901977
 02/10  06:00:00,20.4392744303,5.02345015579,0.0,0.0,5.48122459637,1.0115996781,116.913000304,116.913000304
 02/10  07:00:00,24.2840484264,8.86822415198,0.0,0.0,5.48122459637,1.0115996781,158.957526438,158.957526438
 02/10  08:00:00,37.3382875946,8.86822415198,0.0,0.0,21.9248983855,5.05799839049,142.989367483,142.989367483
 02/10  09:00:00,55.2676312827,8.80626168333,0.0,0.0,38.3685721746,8.09279742479,100.404775426,100.404775426
 02/10  10:00:00,67.1673592765,8.73194080628,0.0,0.0,49.3310213673,9.10439710289,65.8232893267,65.8232893267
 02/10  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,44.2615731936,44.2615731936
 02/10  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,23.4957743099,23.4957743099
 02/10  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,9.73764005495,9.73764005495
 02/10  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.26172336372,5.26172336372
 02/10  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.69005765088,3.69005765088
 02/10  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,2.9946928457,2.9946928457
 02/10  17:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.76138100124,3.76138100124
 02/10  18:00:00,24.9515725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/10  19:00:00,16.4382614566,1.02243718211,0.0,0.0,5.48122459637,1.0115996781,18.8941058938,18.8941058938
 02/10  20:00:00,16.7966749103,1.38085063587,0.0,0.0,5.48122459637,1.0115996781,25.9717867348,25.9717867348
 02/10  21:00:00,17.9084228533,2.49259857882,0.0,0.0,5.48122459637,1.0115996781,47.0744752171,47.0744752171
 02/10  22:00:00,17.652643803,2.23681952857,0.0,0.0,5.48122459637,1.0115996781,42.500175439,42.500175439
 02/10  23:00:00,18.8390355749,3.42321130039,0.0,0.0,5.48122459637,1.0115996781,65.1487987813,65.1487987813
 02/10  24:00:00,18.2564768482,2.84065257378,0.0,0.0,5.48122459637,1.0115996781,54.2578621551,54.2578621551
 02/11  01:00:00,19.3696010549,3.95377678047,0.0,0.0,5.48122459637,1.0115996781,75.5945675905,75.5945675905
 02/11  02:00:00,18.4490232061,3.03319893166,0.0,0.0,5.48122459637,1.0115996781,58.069724239,58.069724239
 02/11  03:00:00,19.5566594609,4.14083518645,0.0,0.0,5.48122459637,1.0115996781,79.35828716,79.35828716
 02/11  04:00:00,18.6565221544,3.24069787991,0.0,0.0,5.48122459637,1.0115996781,62.1659036299,62.1659036299
 02/11  05:00:00,19.8561211389,4.44029686445,0.0,0.0,5.48122459637,1.0115996781,85.3041477514,85.3041477514
 02/11  06:00:00,18.8855964591,3.4697721846,0.0,0.0,5.48122459637,1.0115996781,66.659539621,66.659539621
 02/11  07:00:00,20.3150597939,4.8992355194,0.0,0.0,5.48122459637,1.0115996781,95.6112627936,95.6112627936
 02/11  08:00:00,16.8482150931,8.86822415198,0.0,0.0,5.48122459637,1.0115996781,114.176751341,114.176751341
 02/11  09:00:00,16.1867606986,8.68233674605,0.0,0.0,5.48122459637,2.0231993562,90.4965789422,90.4965789422
 02/11  10:00:00,25.93327855,8.73194080628,0.0,0.0,13.1549390313,4.04639871239,69.0283030312,69.0283030312
 02/11  11:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,48.2453121452,48.2453121452
 02/11  12:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,30.2320454816,30.2320454816
 02/11  13:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,24.252635286,24.252635286
 02/11  14:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,24.5284710413,24.5284710413
 02/11  15:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,28.7554352427,28.7554352427
 02/11  16:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,32.2383366851,32.2383366851
 02/11  17:00:00,7.79334853724,1.30052426278,0.0,0.0,5.48122459637,1.0115996781,24.0443967659,24.0443967659
 02/11  18:00:00,12.3371701778,1.3828459033,0.0,0.0,5.48122459637,1.0115996781,26.1450645639,26.1450645639
 02/11  19:00:00,17.6624727607,2.24664848625,0.0,0.0,5.48122459637,1.0115996781,42.3656016637,42.3656016637
 02/11  20:00:00,17.3284811637,1.91265688922,0.0,0.0,5.48122459637,1.0115996781,36.6425012451,36.6425012451
 02/11  21:00:00,17.8782112491,2.46238697461,0.0,0.0,5.48122459637,1.0115996781,46.6776423143,46.6776423143
 02/11  22:00:00,17.3126812144,1.89685693992,0.0,0.0,5.48122459637,1.0115996781,36.4987321856,36.4987321856
 02/11  23:00:00,17.9012409501,2.48541667565,0.0,0.0,5.48122459637,1.0115996781,47.2550783021,47.2550783021
 02/11  24:00:00,17.3507266917,1.93490241728,0.0,0.0,5.48122459637,1.0115996781,37.3388591834,37.3388591834
 02/12  01:00:00,18.0355539191,2.61972964466,0.0,0.0,5.48122459637,1.0115996781,49.9320538224,49.9320538224
 02/12  02:00:00,17.5311041206,2.11527984616,0.0,0.0,5.48122459637,1.0115996781,40.9317012185,40.9317012185
 02/12  03:00:00,18.1221716303,2.70634735585,0.0,0.0,5.48122459637,1.0115996781,51.6621789718,51.6621789718
 02/12  04:00:00,17.5362406284,2.12041635394,0.0,0.0,5.48122459637,1.0115996781,41.1125900395,41.1125900395
 02/12  05:00:00,18.176909329,2.76108505451,0.0,0.0,5.48122459637,1.0115996781,52.7468847891,52.7468847891
 02/12  06:00:00,17.5830955617,2.16727128721,0.0,0.0,5.48122459637,1.0115996781,42.0527435473,42.0527435473
 02/12  07:00:00,18.2290956442,2.81327136978,0.0,0.0,5.48122459637,1.0115996781,53.7526224192,53.7526224192
 02/12  08:00:00,10.1518332488,2.17184230764,0.0,0.0,5.48122459637,1.0115996781,42.1143123461,42.1143123461
 02/12  09:00:00,9.01527631667,2.52245204221,0.0,0.0,5.48122459637,1.0115996781,48.0358943688,48.0358943688
 02/12  10:00:00,8.03251743025,1.53969315579,0.0,0.0,5.48122459637,1.0115996781,29.6091168385,29.6091168385
 02/12  11:00:00,7.91489236626,1.42206809179,0.0,0.0,5.48122459637,1.0115996781,26.8951859824,26.8951859824
 02/12  12:00:00,7.36990848606,0.877084211595,0.0,0.0,5.48122459637,1.0115996781,17.0602267088,17.0602267088
 02/12  13:00:00,7.69899816369,1.20617388922,0.0,0.0,5.48122459637,1.0115996781,23.089091129,23.089091129
 02/12  14:00:00,7.46116279443,0.968338519964,0.0,0.0,5.48122459637,1.0115996781,18.848754613,18.848754613
 02/12  15:00:00,7.68686507546,1.19404080099,0.0,0.0,5.48122459637,1.0115996781,22.8201006323,22.8201006323
 02/12  16:00:00,7.44875044987,0.955926175404,0.0,0.0,5.48122459637,1.0115996781,18.565147499,18.565147499
 02/12  17:00:00,7.92706093525,1.43423666078,0.0,0.0,5.48122459637,1.0115996781,27.3797860106,27.3797860106
 02/12  18:00:00,12.4320874398,1.47776316531,0.0,0.0,5.48122459637,1.0115996781,28.7170374863,28.7170374863
 02/12  19:00:00,17.7056705887,2.28984631427,0.0,0.0,5.48122459637,1.0115996781,43.6078804261,43.6078804261
 02/12  20:00:00,17.376462513,1.96063823849,0.0,0.0,5.48122459637,1.0115996781,37.9717573962,37.9717573962
 02/12  21:00:00,18.1023066245,2.68648235002,0.0,0.0,5.48122459637,1.0115996781,51.158534642,51.158534642
 02/12  22:00:00,17.6614021778,2.24557790335,0.0,0.0,5.48122459637,1.0115996781,43.4556671617,43.4556671617
 02/12  23:00:00,18.49251987,3.07669559552,0.0,0.0,5.48122459637,1.0115996781,58.6143215044,58.6143215044
 02/12  24:00:00,17.8776719881,2.46184771366,0.0,0.0,5.48122459637,1.0115996781,47.6432593744,47.6432593744
 02/13  01:00:00,18.6600521927,3.24422791823,0.0,0.0,5.48122459637,1.0115996781,61.8403153808,61.8403153808
 02/13  02:00:00,18.0206198056,2.60479553109,0.0,0.0,5.48122459637,1.0115996781,50.4040509632,50.4040509632
 02/13  03:00:00,18.8418223058,3.42599803133,0.0,0.0,5.48122459637,1.0115996781,65.3289099099,65.3289099099
 02/13  04:00:00,18.1268699325,2.71104565801,0.0,0.0,5.48122459637,1.0115996781,52.4655983785,52.4655983785
 02/13  05:00:00,18.9271667048,3.51134243035,0.0,0.0,5.48122459637,1.0115996781,66.9759346713,66.9759346713
 02/13  06:00:00,18.2131917077,2.79736743319,0.0,0.0,5.48122459637,1.0115996781,54.13933774,54.13933774
 02/13  07:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,96.7716749057,96.7716749057
 02/13  08:00:00,37.226806279,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,77.3890906634,77.3890906634
 02/13  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,64.748873928,64.748873928
 02/13  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,51.6215308065,51.6215308065
 02/13  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,42.1365530875,42.1365530875
 02/13  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,32.4217973371,32.4217973371
 02/13  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,25.6020587866,25.6020587866
 02/13  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,22.2743650843,22.2743650843
 02/13  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,23.778169216,23.778169216
 02/13  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,26.0473141686,26.0473141686
 02/13  17:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,30.6465878308,30.6465878308
 02/13  18:00:00,25.2156414347,1.75123559988,0.0,0.0,16.4436737891,4.04639871239,32.2867607475,32.2867607475
 02/13  19:00:00,17.4086881569,1.99286388242,0.0,0.0,5.48122459637,1.0115996781,37.7320820945,37.7320820945
 02/13  20:00:00,18.3211408386,2.9053165641,0.0,0.0,5.48122459637,1.0115996781,54.7466463115,54.7466463115
 02/13  21:00:00,17.7788430031,2.36301872862,0.0,0.0,5.48122459637,1.0115996781,45.1566964785,45.1566964785
 02/13  22:00:00,18.5866519653,3.17082769083,0.0,0.0,5.48122459637,1.0115996781,59.998723074,59.998723074
 02/13  23:00:00,17.9230990209,2.50727474646,0.0,0.0,5.48122459637,1.0115996781,48.101957723,48.101957723
 02/13  24:00:00,18.7135778151,3.29775354064,0.0,0.0,5.48122459637,1.0115996781,62.5431254523,62.5431254523
 02/14  01:00:00,18.0414769331,2.62565265865,0.0,0.0,5.48122459637,1.0115996781,50.4982975555,50.4982975555
 02/14  02:00:00,18.9105810863,3.49475681186,0.0,0.0,5.48122459637,1.0115996781,66.4125038956,66.4125038956
 02/14  03:00:00,18.1821571685,2.766332894,0.0,0.0,5.48122459637,1.0115996781,53.2984065182,53.2984065182
 02/14  04:00:00,19.0177461079,3.60192183339,0.0,0.0,5.48122459637,1.0115996781,68.5445141638,68.5445141638
 02/14  05:00:00,18.2441482105,2.82832393607,0.0,0.0,5.48122459637,1.0115996781,54.5548629078,54.5548629078
 02/14  06:00:00,19.0802818521,3.6644575776,0.0,0.0,5.48122459637,1.0115996781,69.7898018275,69.7898018275
 02/14  07:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,89.0636884482,89.0636884482
 02/14  08:00:00,37.226806279,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,78.0116226027,78.0116226027
 02/14  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,67.2945476998,67.2945476998
 02/14  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,57.8273403827,57.8273403827
 02/14  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,53.6767656285,53.6767656285
 02/14  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,50.552336604,50.552336604
 02/14  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,49.0175363167,49.0175363167
 02/14  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,42.019842554,42.019842554
 02/14  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,36.4205643089,36.4205643089
 02/14  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,35.3382648814,35.3382648814
 02/14  17:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,37.6493231033,37.6493231033
 02/14  18:00:00,25.4631361932,1.99873035834,0.0,0.0,16.4436737891,4.04639871239,37.0433646533,37.0433646533
 02/14  19:00:00,17.7227734546,2.30694918012,0.0,0.0,5.48122459637,1.0115996781,43.6817068195,43.6817068195
 02/14  20:00:00,18.9735810708,3.55775679635,0.0,0.0,5.48122459637,1.0115996781,67.4075146866,67.4075146866
 02/14  21:00:00,18.3283054116,2.91248113714,0.0,0.0,5.48122459637,1.0115996781,55.670345157,55.670345157
 02/14  22:00:00,19.3274006864,3.91157641191,0.0,0.0,5.48122459637,1.0115996781,74.3805351164,74.3805351164
 02/14  23:00:00,18.4845116474,3.06868737291,0.0,0.0,5.48122459637,1.0115996781,58.8221455019,58.8221455019
 02/14  24:00:00,19.4904955989,4.07467132446,0.0,0.0,5.48122459637,1.0115996781,77.6236602509,77.6236602509
 02/15  01:00:00,18.7043148464,3.28849057197,0.0,0.0,5.48122459637,1.0115996781,63.2271047524,63.2271047524
 02/15  02:00:00,19.8869241612,4.4710998867,0.0,0.0,5.48122459637,1.0115996781,84.9565386241,84.9565386241
 02/15  03:00:00,19.0595673248,3.64374305035,0.0,0.0,5.48122459637,1.0115996781,70.3727877987,70.3727877987
 02/15  04:00:00,20.2541789107,4.83835463621,0.0,0.0,5.48122459637,1.0115996781,100.485508595,100.485508595
 02/15  05:00:00,19.4284454497,4.01262117526,0.0,0.0,5.48122459637,1.0115996781,93.1468069177,93.1468069177
 02/15  06:00:00,20.7428691193,5.32704484485,0.0,0.0,5.48122459637,1.0115996781,125.522283332,125.522283332
 02/15  07:00:00,24.2840484264,8.86822415198,0.0,0.0,5.48122459637,1.0115996781,162.525427366,162.525427366
 02/15  08:00:00,35.8511209279,8.86822415198,0.0,0.0,21.9248983855,5.05799839049,140.506416469,140.506416469
 02/15  09:00:00,55.3295937513,8.86822415198,0.0,0.0,38.3685721746,8.09279742479,101.91150341,101.91150341
 02/15  10:00:00,67.1425572463,8.70713877617,0.0,0.0,49.3310213673,9.10439710289,68.3367015105,68.3367015105
 02/15  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,47.5176346918,47.5176346918
 02/15  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,33.3501434427,33.3501434427
 02/15  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,24.293295676,24.293295676
 02/15  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,15.1396045472,15.1396045472
 02/15  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,10.1813645742,10.1813645742
 02/15  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,8.46863222673,8.46863222673
 02/15  17:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,12.745388117,12.745388117
 02/15  18:00:00,24.6554618101,1.19105597526,0.0,0.0,16.4436737891,4.04639871239,21.9331119693,21.9331119693
 02/15  19:00:00,17.5291585011,2.11333422665,0.0,0.0,5.48122459637,1.0115996781,39.251027099,39.251027099
 02/15  20:00:00,17.9606091158,2.54478484136,0.0,0.0,5.48122459637,1.0115996781,48.3634920788,48.3634920788
 02/15  21:00:00,18.5799355151,3.16411124061,0.0,0.0,5.48122459637,1.0115996781,59.4986102605,59.4986102605
 02/15  22:00:00,18.6815120604,3.26568778592,0.0,0.0,5.48122459637,1.0115996781,62.7132552736,62.7132552736
 02/15  23:00:00,19.1599982321,3.74417395763,0.0,0.0,5.48122459637,1.0115996781,70.7241233703,70.7241233703
 02/15  24:00:00,19.0781335691,3.66230929461,0.0,0.0,5.48122459637,1.0115996781,70.7269172486,70.7269172486
 02/16  01:00:00,19.5197647065,4.10394043206,0.0,0.0,5.48122459637,1.0115996781,77.7445576158,77.7445576158
 02/16  02:00:00,19.429932738,4.01410846351,0.0,0.0,5.48122459637,1.0115996781,78.0260100968,78.0260100968
 02/16  03:00:00,20.032777762,4.6169534875,0.0,0.0,5.48122459637,1.0115996781,92.664066943,92.664066943
 02/16  04:00:00,19.4908993559,4.07507508145,0.0,0.0,5.48122459637,1.0115996781,80.2102693889,80.2102693889
 02/16  05:00:00,19.814184729,4.39836045456,0.0,0.0,5.48122459637,1.0115996781,87.7113633428,87.7113633428
 02/16  06:00:00,19.7403189195,4.324494645,0.0,0.0,5.48122459637,1.0115996781,96.8284773628,96.8284773628
 02/16  07:00:00,24.2840484264,8.86822415198,0.0,0.0,5.48122459637,1.0115996781,139.531696772,139.531696772
 02/16  08:00:00,35.8511209279,8.86822415198,0.0,0.0,21.9248983855,5.05799839049,117.384534611,117.384534611
 02/16  09:00:00,55.2366500484,8.77528044901,0.0,0.0,38.3685721746,8.09279742479,92.42631948,92.42631948
 02/16  10:00:00,67.1425572463,8.70713877617,0.0,0.0,49.3310213673,9.10439710289,76.7417097181,76.7417097181
 02/16  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,63.7373031322,63.7373031322
 02/16  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,53.8549510879,53.8549510879
 02/16  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,50.0860937045,50.0860937045
 02/16  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,43.7886415129,43.7886415129
 02/16  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,40.9981311831,40.9981311831
 02/16  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,39.9254876043,39.9254876043
 02/16  17:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,40.9184869817,40.9184869817
 02/16  18:00:00,25.5713250977,2.10691926288,0.0,0.0,16.4436737891,4.04639871239,39.1728820351,39.1728820351
 02/16  19:00:00,17.644632343,2.22880806857,0.0,0.0,5.48122459637,1.0115996781,42.0462246383,42.0462246383
 02/16  20:00:00,18.8237610943,3.40793681986,0.0,0.0,5.48122459637,1.0115996781,64.8656849038,64.8656849038
 02/16  21:00:00,18.0433449372,2.62752066277,0.0,0.0,5.48122459637,1.0115996781,49.9866189966,49.9866189966
 02/16  22:00:00,19.0494051866,3.6335809121,0.0,0.0,5.48122459637,1.0115996781,69.4833967172,69.4833967172
 02/16  23:00:00,18.1752846409,2.75946036641,0.0,0.0,5.48122459637,1.0115996781,52.6570749019,52.6570749019
 02/16  24:00:00,19.1667036199,3.75087934543,0.0,0.0,5.48122459637,1.0115996781,71.8969953784,71.8969953784
 02/17  01:00:00,18.2519832393,2.83615896483,0.0,0.0,5.48122459637,1.0115996781,54.2437341727,54.2437341727
 02/17  02:00:00,19.3509941414,3.93516986695,0.0,0.0,5.48122459637,1.0115996781,75.5856557656,75.5856557656
 02/17  03:00:00,18.3252288817,2.90940460721,0.0,0.0,5.48122459637,1.0115996781,55.7237019147,55.7237019147
 02/17  04:00:00,19.3396117665,3.92378749199,0.0,0.0,5.48122459637,1.0115996781,75.4352521131,75.4352521131
 02/17  05:00:00,18.3378362807,2.92201200625,0.0,0.0,5.48122459637,1.0115996781,56.0046306751,56.0046306751
 02/17  06:00:00,19.2752983786,3.85947410414,0.0,0.0,5.48122459637,1.0115996781,74.1730953408,74.1730953408
 02/17  07:00:00,24.1477650807,8.73194080628,0.0,0.0,5.48122459637,1.0115996781,93.8696996344,93.8696996344
 02/17  08:00:00,35.7272385973,8.74434182134,0.0,0.0,21.9248983855,5.05799839049,82.5740602809,82.5740602809
 02/17  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,68.701517391,68.701517391
 02/17  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,56.9896678201,56.9896678201
 02/17  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,46.1626473398,46.1626473398
 02/17  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,36.1322456742,36.1322456742
 02/17  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,36.1735123403,36.1735123403
 02/17  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,34.245349995,34.245349995
 02/17  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,29.6711223662,29.6711223662
 02/17  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,26.9078677483,26.9078677483
 02/17  17:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,26.2579894502,26.2579894502
 02/17  18:00:00,24.8506985765,1.38629274169,0.0,0.0,16.4436737891,4.04639871239,25.7712353856,25.7712353856
 02/17  19:00:00,17.0212464633,1.60542218882,0.0,0.0,5.48122459637,1.0115996781,30.3881834027,30.3881834027
 02/17  20:00:00,17.9086102567,2.49278598219,0.0,0.0,5.48122459637,1.0115996781,47.3973266039,47.3973266039
 02/17  21:00:00,17.3413701249,1.92554585047,0.0,0.0,5.48122459637,1.0115996781,36.758912165,36.758912165
 02/17  22:00:00,18.0342971967,2.61847292222,0.0,0.0,5.48122459637,1.0115996781,49.9687972458,49.9687972458
 02/17  23:00:00,17.3889550386,1.97313076415,0.0,0.0,5.48122459637,1.0115996781,37.7618042292,37.7618042292
 02/17  24:00:00,18.0443211605,2.62849688599,0.0,0.0,5.48122459637,1.0115996781,50.2585545646,50.2585545646
 02/18  01:00:00,17.3883815589,1.97255728443,0.0,0.0,5.48122459637,1.0115996781,37.7971095968,37.7971095968
 02/18  02:00:00,18.0518243337,2.63600005921,0.0,0.0,5.48122459637,1.0115996781,50.4833492991,50.4833492991
 02/18  03:00:00,17.3921565498,1.97633227531,0.0,0.0,5.48122459637,1.0115996781,37.9522554393,37.9522554393
 02/18  04:00:00,18.0569207549,2.64109648046,0.0,0.0,5.48122459637,1.0115996781,50.6682049696,50.6682049696
 02/18  05:00:00,17.4229854817,2.00716120724,0.0,0.0,5.48122459637,1.0115996781,38.6132740636,38.6132740636
 02/18  06:00:00,18.1656516626,2.74982738809,0.0,0.0,5.48122459637,1.0115996781,52.8244491485,52.8244491485
 02/18  07:00:00,17.5202206849,2.10439641044,0.0,0.0,5.48122459637,1.0115996781,40.5266566823,40.5266566823
 02/18  08:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,73.8844872383,73.8844872383
 02/18  09:00:00,16.261166789,8.7567428364,0.0,0.0,5.48122459637,2.0231993562,57.5211132363,57.5211132363
 02/18  10:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,45.782382625,45.782382625
 02/18  11:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,37.9013887522,37.9013887522
 02/18  12:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,29.8554293475,29.8554293475
 02/18  13:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,23.2612409201,23.2612409201
 02/18  14:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,15.172016816,15.172016816
 02/18  15:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,11.9878961564,11.9878961564
 02/18  16:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,14.0797337045,14.0797337045
 02/18  17:00:00,7.11806554846,0.625241273991,0.0,0.0,5.48122459637,1.0115996781,11.7008145376,11.7008145376
 02/18  18:00:00,10.5194814322,1.05232382437,0.0,0.0,5.48122459637,1.0115996781,19.7715826862,19.7715826862
 02/18  19:00:00,16.7426588763,1.32683460179,0.0,0.0,5.48122459637,1.0115996781,25.2838357797,25.2838357797
 02/18  20:00:00,17.0774546364,1.66163036197,0.0,0.0,5.48122459637,1.0115996781,31.6667057532,31.6667057532
 02/18  21:00:00,17.0866186108,1.67079433631,0.0,0.0,5.48122459637,1.0115996781,32.0045869045,32.0045869045
 02/18  22:00:00,17.3169978257,1.90117355125,0.0,0.0,5.48122459637,1.0115996781,36.3482347894,36.3482347894
 02/18  23:00:00,17.2903501406,1.87452586616,0.0,0.0,5.48122459637,1.0115996781,35.9997093034,35.9997093034
 02/18  24:00:00,17.5596613859,2.14383711143,0.0,0.0,5.48122459637,1.0115996781,41.0584776844,41.0584776844
 02/19  01:00:00,17.4237138161,2.00788954162,0.0,0.0,5.48122459637,1.0115996781,38.5851258744,38.5851258744
 02/19  02:00:00,17.7043026562,2.28847838176,0.0,0.0,5.48122459637,1.0115996781,43.8867034413,43.8867034413
 02/19  03:00:00,17.6057436251,2.18991935061,0.0,0.0,5.48122459637,1.0115996781,42.1364782308,42.1364782308
 02/19  04:00:00,17.9463253132,2.53050103869,0.0,0.0,5.48122459637,1.0115996781,48.541074738,48.541074738
 02/19  05:00:00,17.7649123881,2.34908811359,0.0,0.0,5.48122459637,1.0115996781,45.2204023013,45.2204023013
 02/19  06:00:00,17.9300706501,2.51424637561,0.0,0.0,5.48122459637,1.0115996781,48.2291943062,48.2291943062
 02/19  07:00:00,17.6603947567,2.24457048222,0.0,0.0,5.48122459637,1.0115996781,43.1975986655,43.1975986655
 02/19  08:00:00,8.91943633265,2.42661205819,0.0,0.0,5.48122459637,1.0115996781,46.5339998959,46.5339998959
 02/19  09:00:00,8.50185122015,2.00902694568,0.0,0.0,5.48122459637,1.0115996781,38.5771670374,38.5771670374
 02/19  10:00:00,8.3546502843,1.86182600983,0.0,0.0,5.48122459637,1.0115996781,35.7343406075,35.7343406075
 02/19  11:00:00,8.05175198956,1.55892771509,0.0,0.0,5.48122459637,1.0115996781,30.0138704857,30.0138704857
 02/19  12:00:00,7.96392094546,1.471096671,0.0,0.0,5.48122459637,1.0115996781,28.3285001516,28.3285001516
 02/19  13:00:00,7.66269334208,1.16986906762,0.0,0.0,5.48122459637,1.0115996781,22.5881899426,22.5881899426
 02/19  14:00:00,7.5908915952,1.09806732073,0.0,0.0,5.48122459637,1.0115996781,21.2302341812,21.2302341812
 02/19  15:00:00,7.44418786084,0.951363586371,0.0,0.0,5.48122459637,1.0115996781,18.419486528,18.419486528
 02/19  16:00:00,7.5903377255,1.09751345103,0.0,0.0,5.48122459637,1.0115996781,21.2811501048,21.2811501048
 02/19  17:00:00,7.69442106189,1.20159678743,0.0,0.0,5.48122459637,1.0115996781,23.244524471,23.244524471
 02/19  18:00:00,10.9957802513,1.52862264347,0.0,0.0,5.48122459637,1.0115996781,29.4706401974,29.4706401974
 02/19  19:00:00,17.0899044567,1.67408018227,0.0,0.0,5.48122459637,1.0115996781,32.2563131753,32.2563131753
 02/19  20:00:00,17.4309282243,2.01510394984,0.0,0.0,5.48122459637,1.0115996781,38.7352654697,38.7352654697
 02/19  21:00:00,17.4184061893,2.00258191484,0.0,0.0,5.48122459637,1.0115996781,38.5604155471,38.5604155471
 02/19  22:00:00,17.768728245,2.3529039705,0.0,0.0,5.48122459637,1.0115996781,45.2023700079,45.2023700079
 02/19  23:00:00,17.7268956909,2.31107141642,0.0,0.0,5.48122459637,1.0115996781,44.5235615937,44.5235615937
 02/19  24:00:00,18.0120378105,2.59621353599,0.0,0.0,5.48122459637,1.0115996781,49.8686100198,49.8686100198
 02/20  01:00:00,17.9238343416,2.50801006714,0.0,0.0,5.48122459637,1.0115996781,48.3462905521,48.3462905521
 02/20  02:00:00,18.2932697651,2.87744549063,0.0,0.0,5.48122459637,1.0115996781,55.2552322227,55.2552322227
 02/20  03:00:00,18.0306408478,2.6148165733,0.0,0.0,5.48122459637,1.0115996781,50.4207055495,50.4207055495
 02/20  04:00:00,18.3594425018,2.9436182273,0.0,0.0,5.48122459637,1.0115996781,56.5370920142,56.5370920142
 02/20  05:00:00,18.2272254295,2.81140115501,0.0,0.0,5.48122459637,1.0115996781,54.227021093,54.227021093
 02/20  06:00:00,18.5329623399,3.11713806542,0.0,0.0,5.48122459637,1.0115996781,59.8637976839,59.8637976839
 02/20  07:00:00,18.2221425881,2.80631831364,0.0,0.0,5.48122459637,1.0115996781,54.1496931971,54.1496931971
 02/20  08:00:00,9.55225669088,3.05943241641,0.0,0.0,5.48122459637,1.0115996781,58.7685026063,58.7685026063
 02/20  09:00:00,9.21263264322,2.71980836875,0.0,0.0,5.48122459637,1.0115996781,52.4809176997,52.4809176997
 02/20  10:00:00,9.33783860604,2.84501433157,0.0,0.0,5.48122459637,1.0115996781,54.6880408013,54.6880408013
 02/20  11:00:00,8.85349535624,2.36067108177,0.0,0.0,5.48122459637,1.0115996781,45.5385073813,45.5385073813
 02/20  12:00:00,8.57065393573,2.07782966126,0.0,0.0,5.48122459637,1.0115996781,39.971851358,39.971851358
 02/20  13:00:00,7.98221429118,1.48939001672,0.0,0.0,5.48122459637,1.0115996781,28.7695609505,28.7695609505
 02/20  14:00:00,8.12793567372,1.63511139925,0.0,0.0,5.48122459637,1.0115996781,31.5544251245,31.5544251245
 02/20  15:00:00,7.91561757608,1.42279330162,0.0,0.0,5.48122459637,1.0115996781,27.5655015372,27.5655015372
 02/20  16:00:00,8.08159376505,1.58876949059,0.0,0.0,5.48122459637,1.0115996781,30.7460093534,30.7460093534
 02/20  17:00:00,8.02073981364,1.52791553918,0.0,0.0,5.48122459637,1.0115996781,29.5635951087,29.5635951087
 02/20  18:00:00,11.2560847257,1.78892711788,0.0,0.0,5.48122459637,1.0115996781,34.5508983367,34.5508983367
 02/20  19:00:00,17.3008666966,1.88504242209,0.0,0.0,5.48122459637,1.0115996781,36.3980281281,36.3980281281
 02/20  20:00:00,17.6596280886,2.24380381417,0.0,0.0,5.48122459637,1.0115996781,43.2078343778,43.2078343778
 02/20  21:00:00,17.5788320229,2.16300774849,0.0,0.0,5.48122459637,1.0115996781,41.7347774117,41.7347774117
 02/20  22:00:00,17.8194018939,2.40357761942,0.0,0.0,5.48122459637,1.0115996781,46.2445337603,46.2445337603
 02/20  23:00:00,17.6519555578,2.23613128334,0.0,0.0,5.48122459637,1.0115996781,43.1257561787,43.1257561787
 02/20  24:00:00,17.866042349,2.45021807452,0.0,0.0,5.48122459637,1.0115996781,47.1065867939,47.1065867939
 02/21  01:00:00,17.725721669,2.30989739456,0.0,0.0,5.48122459637,1.0115996781,44.5295436347,44.5295436347
 02/21  02:00:00,18.0482855398,2.63246126534,0.0,0.0,5.48122459637,1.0115996781,50.5764875832,50.5764875832
 02/21  03:00:00,17.8406634122,2.42483913771,0.0,0.0,5.48122459637,1.0115996781,46.7324833307,46.7324833307
 02/21  04:00:00,18.0849283397,2.66910406524,0.0,0.0,5.48122459637,1.0115996781,51.2553457878,51.2553457878
 02/21  05:00:00,17.9138107722,2.49798649769,0.0,0.0,5.48122459637,1.0115996781,48.130636424,48.130636424
 02/21  06:00:00,18.1807818437,2.76495756926,0.0,0.0,5.48122459637,1.0115996781,53.0766499416,53.0766499416
 02/21  07:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,72.2926388802,72.2926388802
 02/21  08:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,60.3277352595,60.3277352595
 02/21  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,48.4142743315,48.4142743315
 02/21  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,36.3722895369,36.3722895369
 02/21  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,30.0187618681,30.0187618681
 02/21  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,23.946423252,23.946423252
 02/21  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,20.8591164119,20.8591164119
 02/21  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,18.1070144905,18.1070144905
 02/21  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,18.5039707465,18.5039707465
 02/21  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,18.2030825432,18.2030825432
 02/21  17:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,18.4112419904,18.4112419904
 02/21  18:00:00,24.5811292623,1.11672342746,0.0,0.0,16.4436737891,4.04639871239,20.6254065477,20.6254065477
 02/21  19:00:00,17.1263084119,1.71048413747,0.0,0.0,5.48122459637,1.0115996781,31.9108241216,31.9108241216
 02/21  20:00:00,17.2895611913,1.87373691683,0.0,0.0,5.48122459637,1.0115996781,35.65180732,35.65180732
 02/21  21:00:00,17.4937999712,2.07797569674,0.0,0.0,5.48122459637,1.0115996781,39.1224400137,39.1224400137
 02/21  22:00:00,17.4531883339,2.0373640594,0.0,0.0,5.48122459637,1.0115996781,38.981059745,38.981059745
 02/21  23:00:00,17.6636686051,2.2478443306,0.0,0.0,5.48122459637,1.0115996781,42.4499751581,42.4499751581
 02/21  24:00:00,17.6488006337,2.23297635925,0.0,0.0,5.48122459637,1.0115996781,42.880867557,42.880867557
 02/22  01:00:00,17.836675532,2.42085125753,0.0,0.0,5.48122459637,1.0115996781,45.8285790975,45.8285790975
 02/22  02:00:00,17.7515454193,2.33572114485,0.0,0.0,5.48122459637,1.0115996781,44.962354275,44.962354275
 02/22  03:00:00,17.9185049178,2.50268064334,0.0,0.0,5.48122459637,1.0115996781,47.4241475529,47.4241475529
 02/22  04:00:00,17.819684787,2.40386051256,0.0,0.0,5.48122459637,1.0115996781,46.3346226356,46.3346226356
 02/22  05:00:00,18.0737345572,2.65791028273,0.0,0.0,5.48122459637,1.0115996781,50.4352767715,50.4352767715
 02/22  06:00:00,18.06919488,2.65337060553,0.0,0.0,5.48122459637,1.0115996781,51.238773615,51.238773615
 02/22  07:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,76.5444908241,76.5444908241
 02/22  08:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,63.818608383,63.818608383
 02/22  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,50.3169452636,50.3169452636
 02/22  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,35.454573976,35.454573976
 02/22  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,22.860209675,22.860209675
 02/22  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,12.9470805695,12.9470805695
 02/22  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,8.88347374155,8.88347374155
 02/22  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,6.22189348048,6.22189348048
 02/22  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.28939146337,5.28939146337
 02/22  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.54761218383,5.54761218383
 02/22  17:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,6.26607024145,6.26607024145
 02/22  18:00:00,22.3768507356,0.399611567426,0.0,0.0,16.4436737891,4.04639871239,7.39995466066,7.39995466066
 02/22  19:00:00,16.3635744163,0.947750141837,0.0,0.0,5.48122459637,1.0115996781,17.5795925408,17.5795925408
 02/22  20:00:00,17.236315051,1.8204907765,0.0,0.0,5.48122459637,1.0115996781,34.2776974642,34.2776974642
 02/22  21:00:00,17.0364306991,1.62060642461,0.0,0.0,5.48122459637,1.0115996781,30.7087343711,30.7087343711
 02/22  22:00:00,17.8841453183,2.4683210438,0.0,0.0,5.48122459637,1.0115996781,46.7967248298,46.7967248298
 02/22  23:00:00,17.4303432131,2.0145189386,0.0,0.0,5.48122459637,1.0115996781,38.3581674539,38.3581674539
 02/22  24:00:00,18.1927766073,2.77695233283,0.0,0.0,5.48122459637,1.0115996781,52.8341546892,52.8341546892
 02/23  01:00:00,17.5583695715,2.14254529702,0.0,0.0,5.48122459637,1.0115996781,40.9054459953,40.9054459953
 02/23  02:00:00,18.3864539326,2.9706296581,0.0,0.0,5.48122459637,1.0115996781,56.6736308585,56.6736308585
 02/23  03:00:00,17.6994518951,2.28362762067,0.0,0.0,5.48122459637,1.0115996781,43.6873743643,43.6873743643
 02/23  04:00:00,18.5112155274,3.09539125293,0.0,0.0,5.48122459637,1.0115996781,59.1777209161,59.1777209161
 02/23  05:00:00,17.7699136091,2.35408933467,0.0,0.0,5.48122459637,1.0115996781,45.0897757473,45.0897757473
 02/23  06:00:00,18.6398626843,3.22403840982,0.0,0.0,5.48122459637,1.0115996781,61.7303966905,61.7303966905
 02/23  07:00:00,22.6854004442,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,80.8098184432,80.8098184432
 02/23  08:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,72.5726076458,72.5726076458
 02/23  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,63.4034906464,63.4034906464
 02/23  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,55.8010602156,55.8010602156
 02/23  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,53.3766820271,53.3766820271
 02/23  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,53.8793090318,53.8793090318
 02/23  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,63.3324746402,63.3324746402
 02/23  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,66.2590681606,66.2590681606
 02/23  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,61.4061821043,61.4061821043
 02/23  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,57.5189130444,57.5189130444
 02/23  17:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,55.3535307285,55.3535307285
 02/23  18:00:00,24.4353866664,2.45814749825,0.0,0.0,16.4436737891,4.04639871239,45.82071949,45.82071949
 02/23  19:00:00,17.8776828035,2.46185852902,0.0,0.0,5.48122459637,1.0115996781,46.7484026163,46.7484026163
 02/23  20:00:00,18.8927682577,3.47694398327,0.0,0.0,5.48122459637,1.0115996781,66.2526879351,66.2526879351
 02/23  21:00:00,18.0178667884,2.60204251391,0.0,0.0,5.48122459637,1.0115996781,49.6655852484,49.6655852484
 02/23  22:00:00,18.8856776169,3.4698533424,0.0,0.0,5.48122459637,1.0115996781,66.2827262554,66.2827262554
 02/23  23:00:00,18.1018574635,2.68603318906,0.0,0.0,5.48122459637,1.0115996781,51.4097711684,51.4097711684
 02/23  24:00:00,19.0520201364,3.63619586195,0.0,0.0,5.48122459637,1.0115996781,69.6325625217,69.6325625217
 02/24  01:00:00,18.2377787611,2.82195448659,0.0,0.0,5.48122459637,1.0115996781,54.1653541023,54.1653541023
 02/24  02:00:00,19.2070230752,3.79119880076,0.0,0.0,5.48122459637,1.0115996781,72.798353352,72.798353352
 02/24  03:00:00,18.2626281475,2.84680387307,0.0,0.0,5.48122459637,1.0115996781,54.660057114,54.660057114
 02/24  04:00:00,19.2975394525,3.88171517804,0.0,0.0,5.48122459637,1.0115996781,74.5931382393,74.5931382393
 02/24  05:00:00,18.3712605933,2.95543631886,0.0,0.0,5.48122459637,1.0115996781,56.7845723799,56.7845723799
 02/24  06:00:00,19.2585563292,3.84273205473,0.0,0.0,5.48122459637,1.0115996781,73.8484174223,73.8484174223
 02/24  07:00:00,22.6854004442,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,91.3480179604,91.3480179604
 02/24  08:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,78.9953319557,78.9953319557
 02/24  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,62.6852453362,62.6852453362
 02/24  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,46.714711346,46.714711346
 02/24  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,39.228724761,39.228724761
 02/24  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,33.971738225,33.971738225
 02/24  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,31.4164472431,31.4164472431
 02/24  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,26.4844949005,26.4844949005
 02/24  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,23.7393934255,23.7393934255
 02/24  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,24.1621858819,24.1621858819
 02/24  17:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,26.8637211599,26.8637211599
 02/24  18:00:00,23.5070552796,1.52981611144,0.0,0.0,16.4436737891,4.04639871239,28.2613439298,28.2613439298
 02/24  19:00:00,17.1381480093,1.72232373485,0.0,0.0,5.48122459637,1.0115996781,32.5105809876,32.5105809876
 02/24  20:00:00,17.9424081872,2.52658391277,0.0,0.0,5.48122459637,1.0115996781,47.5798907324,47.5798907324
 02/24  21:00:00,17.4711970374,2.05537276291,0.0,0.0,5.48122459637,1.0115996781,39.2482310984,39.2482310984
 02/24  22:00:00,18.1881953771,2.77237110263,0.0,0.0,5.48122459637,1.0115996781,52.4132504707,52.4132504707
 02/24  23:00:00,17.639161377,2.22333710258,0.0,0.0,5.48122459637,1.0115996781,42.634702421,42.634702421
 02/24  24:00:00,18.4834650197,3.06764074523,0.0,0.0,5.48122459637,1.0115996781,58.1721141521,58.1721141521
 02/25  01:00:00,17.9194754964,2.50365122189,0.0,0.0,5.48122459637,1.0115996781,48.1669085006,48.1669085006
 02/25  02:00:00,18.6773821351,3.26155786063,0.0,0.0,5.48122459637,1.0115996781,61.989632839,61.989632839
 02/25  03:00:00,17.9002955527,2.48447127828,0.0,0.0,5.48122459637,1.0115996781,47.8573706291,47.8573706291
 02/25  04:00:00,18.5560312202,3.14020694569,0.0,0.0,5.48122459637,1.0115996781,59.7072815818,59.7072815818
 02/25  05:00:00,17.8197180794,2.40389380491,0.0,0.0,5.48122459637,1.0115996781,46.3841546675,46.3841546675
 02/25  06:00:00,18.49969146,3.08386718553,0.0,0.0,5.48122459637,1.0115996781,58.6993311823,58.6993311823
 02/25  07:00:00,16.2942517738,2.36559416597,0.0,0.0,5.48122459637,1.0115996781,45.7190389799,45.7190389799
