Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/25  08:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,77.3861531245,77.3861531245
 02/25  09:00:00,16.261166789,8.7567428364,0.0,0.0,5.48122459637,2.0231993562,57.8752885104,57.8752885104
 02/25  10:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,41.7664862006,41.7664862006
 02/25  11:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,29.0192331324,29.0192331324
 02/25  12:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,19.3392275323,19.3392275323
 02/25  13:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,15.2365158422,15.2365158422
 02/25  14:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,10.867504146,10.867504146
 02/25  15:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,7.97641421654,7.97641421654
 02/25  16:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,7.68569649968,7.68569649968
 02/25  17:00:00,6.89945673328,0.406632458816,0.0,0.0,5.48122459637,1.0115996781,7.5119147905,7.5119147905
 02/25  18:00:00,8.75651216347,0.77652122234,0.0,0.0,5.48122459637,1.0115996781,14.3855128747,14.3855128747
 02/25  19:00:00,16.8168274637,1.4010031892,0.0,0.0,5.48122459637,1.0115996781,26.0408433781,26.0408433781
 02/25  20:00:00,17.2458335753,1.83000930084,0.0,0.0,5.48122459637,1.0115996781,34.7539819969,34.7539819969
 02/25  21:00:00,17.6409509893,2.22512671488,0.0,0.0,5.48122459637,1.0115996781,41.8565749802,41.8565749802
 02/25  22:00:00,17.7118722324,2.2960479579,0.0,0.0,5.48122459637,1.0115996781,43.9226739772,43.9226739772
 02/25  23:00:00,18.0207971261,2.60497285168,0.0,0.0,5.48122459637,1.0115996781,49.1769618447,49.1769618447
 02/25  24:00:00,18.0414835905,2.625659316,0.0,0.0,5.48122459637,1.0115996781,50.4598518225,50.4598518225
 02/26  01:00:00,18.4588424383,3.04301816385,0.0,0.0,5.48122459637,1.0115996781,57.6060635965,57.6060635965
 02/26  02:00:00,18.4807795621,3.06495528763,0.0,0.0,5.48122459637,1.0115996781,59.1553735535,59.1553735535
 02/26  03:00:00,18.8319017314,3.41607745698,0.0,0.0,5.48122459637,1.0115996781,64.8083994278,64.8083994278
 02/26  04:00:00,18.72578347,3.30995919557,0.0,0.0,5.48122459637,1.0115996781,64.0712175756,64.0712175756
 02/26  05:00:00,19.0429343112,3.62711003678,0.0,0.0,5.48122459637,1.0115996781,68.9067340269,68.9067340269
 02/26  06:00:00,18.8818971906,3.46607291609,0.0,0.0,5.48122459637,1.0115996781,67.1982104835,67.1982104835
 02/26  07:00:00,17.7320653994,3.80340779157,0.0,0.0,5.48122459637,1.0115996781,72.314522614,72.314522614
 02/26  08:00:00,9.8620474515,3.36922317703,0.0,0.0,5.48122459637,1.0115996781,65.2690754862,65.2690754862
 02/26  09:00:00,9.53962002065,3.04679574618,0.0,0.0,5.48122459637,1.0115996781,57.7695340698,57.7695340698
 02/26  10:00:00,8.54530816596,2.0524838915,0.0,0.0,5.48122459637,1.0115996781,39.4395824366,39.4395824366
 02/26  11:00:00,7.76057693703,1.26775266257,0.0,0.0,5.48122459637,1.0115996781,23.9106191077,23.9106191077
 02/26  12:00:00,7.01673845666,0.523914182197,0.0,0.0,5.48122459637,1.0115996781,9.94733108119,9.94733108119
 02/26  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  18:00:00,8.28410205431,0.304111113183,0.0,0.0,5.48122459637,1.0115996781,5.85773877597,5.85773877597
 02/26  19:00:00,16.1421876705,0.726363396001,0.0,0.0,5.48122459637,1.0115996781,13.9240162458,13.9240162458
 02/26  20:00:00,16.9364527301,1.52062845567,0.0,0.0,5.48122459637,1.0115996781,29.0510793203,29.0510793203
 02/26  21:00:00,16.9120229949,1.49619872043,0.0,0.0,5.48122459637,1.0115996781,28.5585320303,28.5585320303
 02/26  22:00:00,17.9695149842,2.55369070974,0.0,0.0,5.48122459637,1.0115996781,48.8194500194,48.8194500194
 02/26  23:00:00,17.6384261713,2.22260189687,0.0,0.0,5.48122459637,1.0115996781,42.4961539107,42.4961539107
 02/26  24:00:00,18.709587713,3.29376343849,0.0,0.0,5.48122459637,1.0115996781,63.1950054484,63.1950054484
 02/27  01:00:00,18.048510789,2.63268651449,0.0,0.0,5.48122459637,1.0115996781,50.4271981801,50.4271981801
 02/27  02:00:00,19.1962453367,3.7804210622,0.0,0.0,5.48122459637,1.0115996781,72.6961839734,72.6961839734
 02/27  03:00:00,18.4110004219,2.99517614744,0.0,0.0,5.48122459637,1.0115996781,57.4642442122,57.4642442122
 02/27  04:00:00,19.6126514346,4.19682716018,0.0,0.0,5.48122459637,1.0115996781,80.8746143672,80.8746143672
 02/27  05:00:00,18.6856226739,3.26979839947,0.0,0.0,5.48122459637,1.0115996781,62.8008312732,62.8008312732
 02/27  06:00:00,19.7577590475,4.34193477304,0.0,0.0,5.48122459637,1.0115996781,83.7213502453,83.7213502453
 02/27  07:00:00,22.6729994291,8.74434182134,0.0,0.0,5.48122459637,1.0115996781,102.862902352,102.862902352
 02/27  08:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,87.6817162111,87.6817162111
 02/27  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,61.9905242436,61.9905242436
 02/27  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,33.1557355432,33.1557355432
 02/27  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,12.5837237241,12.5837237241
 02/27  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,7.18128794503,7.18128794503
 02/27  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,8.12185880323,8.12185880323
 02/27  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,7.59034110868,7.59034110868
 02/27  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.01482143325,5.01482143325
 02/27  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.35585922382,3.35585922382
 02/27  17:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.39820071923,3.39820071923
 02/27  18:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/27  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/27  20:00:00,16.2681672148,0.85234294035,0.0,0.0,5.48122459637,1.0115996781,15.8198246547,15.8198246547
 02/27  21:00:00,16.4879383498,1.07211407531,0.0,0.0,5.48122459637,1.0115996781,20.2993034311,20.2993034311
 02/27  22:00:00,17.3140289784,1.89820470397,0.0,0.0,5.48122459637,1.0115996781,35.7162921736,35.7162921736
 02/27  23:00:00,17.1690442499,1.75321997541,0.0,0.0,5.48122459637,1.0115996781,33.4933746613,33.4933746613
 02/27  24:00:00,17.9658095933,2.54998531882,0.0,0.0,5.48122459637,1.0115996781,48.2262392528,48.2262392528
 02/28  01:00:00,17.5152885482,2.0994642737,0.0,0.0,5.48122459637,1.0115996781,40.2996101709,40.2996101709
 02/28  02:00:00,18.2843765057,2.86855223125,0.0,0.0,5.48122459637,1.0115996781,54.4158764427,54.4158764427
 02/28  03:00:00,17.7058400013,2.29001572683,0.0,0.0,5.48122459637,1.0115996781,44.0842355754,44.0842355754
 02/28  04:00:00,18.4859357333,3.07011145881,0.0,0.0,5.48122459637,1.0115996781,58.3603686487,58.3603686487
 02/28  05:00:00,17.9032892378,2.48746496332,0.0,0.0,5.48122459637,1.0115996781,47.9772398721,47.9772398721
 02/28  06:00:00,18.7535799947,3.3377557202,0.0,0.0,5.48122459637,1.0115996781,63.5651660212,63.5651660212
 02/28  07:00:00,22.6854004442,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,83.6027457195,83.6027457195
 02/28  08:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,69.1061609517,69.1061609517
 02/28  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,49.3346659125,49.3346659125
 02/28  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,32.6912141414,32.6912141414
 02/28  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,26.3791430206,26.3791430206
 02/28  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,22.4095181585,22.4095181585
 02/28  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,19.9615195391,19.9615195391
 02/28  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,13.2354463708,13.2354463708
 02/28  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,10.9205362942,10.9205362942
 02/28  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,13.284361347,13.284361347
 02/28  17:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,17.7824706963,17.7824706963
 02/28  18:00:00,23.1736244113,1.19638524312,0.0,0.0,16.4436737891,4.04639871239,22.0677911201,22.0677911201
 02/28  19:00:00,16.8038763542,1.38805207978,0.0,0.0,5.48122459637,1.0115996781,26.0122619243,26.0122619243
 02/28  20:00:00,17.6903646284,2.27454035389,0.0,0.0,5.48122459637,1.0115996781,42.942012061,42.942012061
 02/28  21:00:00,17.3781435812,1.96231930676,0.0,0.0,5.48122459637,1.0115996781,37.2866147339,37.2866147339
 02/28  22:00:00,18.2075446384,2.79172036398,0.0,0.0,5.48122459637,1.0115996781,53.0702886249,53.0702886249
 02/28  23:00:00,17.5237688654,2.10794459095,0.0,0.0,5.48122459637,1.0115996781,40.2263549047,40.2263549047
 02/28  24:00:00,18.2398569654,2.82403269091,0.0,0.0,5.48122459637,1.0115996781,53.8769265986,53.8769265986
 03/01  01:00:00,17.5532193381,2.1373950636,0.0,0.0,5.48122459637,1.0115996781,40.870300798,40.870300798
 03/01  02:00:00,18.1659214041,2.75009712968,0.0,0.0,5.48122459637,1.0115996781,52.5256009404,52.5256009404
 03/01  03:00:00,17.35780326,1.94197898557,0.0,0.0,5.48122459637,1.0115996781,37.1816260695,37.1816260695
 03/01  04:00:00,17.8695229325,2.45369865804,0.0,0.0,5.48122459637,1.0115996781,46.9004798812,46.9004798812
 03/01  05:00:00,17.1762252978,1.76040102338,0.0,0.0,5.48122459637,1.0115996781,33.7466373114,33.7466373114
 03/01  06:00:00,17.7169430985,2.30111882408,0.0,0.0,5.48122459637,1.0115996781,44.0054266573,44.0054266573
 03/01  07:00:00,22.6854004442,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,55.7073902755,55.7073902755
 03/01  08:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,46.2927275602,46.2927275602
 03/01  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,37.3676386934,37.3676386934
 03/01  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,30.7496845909,30.7496845909
 03/01  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,27.7403862824,27.7403862824
 03/01  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,23.0705403834,23.0705403834
 03/01  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,23.4029441131,23.4029441131
 03/01  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,19.7632516518,19.7632516518
 03/01  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,11.1907883131,11.1907883131
 03/01  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,7.89062991231,7.89062991231
 03/01  17:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,7.7039222696,7.7039222696
 03/01  18:00:00,22.1771070096,0.199867841446,0.0,0.0,16.4436737891,4.04639871239,3.76739503924,3.76739503924
 03/01  19:00:00,16.0739969939,0.658172719483,0.0,0.0,5.48122459637,1.0115996781,12.2754992355,12.2754992355
 03/01  20:00:00,16.1142054479,0.698381173448,0.0,0.0,5.48122459637,1.0115996781,13.0316339054,13.0316339054
 03/01  21:00:00,16.572895334,1.15707105954,0.0,0.0,5.48122459637,1.0115996781,21.9189990608,21.9189990608
 03/01  22:00:00,16.3710023049,0.955178030433,0.0,0.0,5.48122459637,1.0115996781,18.1052266369,18.1052266369
 03/01  23:00:00,16.861619287,1.44579501257,0.0,0.0,5.48122459637,1.0115996781,27.5570557981,27.5570557981
 03/01  24:00:00,16.4571158621,1.04129158759,0.0,0.0,5.48122459637,1.0115996781,19.8462964855,19.8462964855
 03/02  01:00:00,16.6715189238,1.25569464938,0.0,0.0,5.48122459637,1.0115996781,23.9906477518,23.9906477518
 03/02  02:00:00,16.2441926764,0.828368401901,0.0,0.0,5.48122459637,1.0115996781,15.8311857821,15.8311857821
 03/02  03:00:00,16.4884759258,1.07265165131,0.0,0.0,5.48122459637,1.0115996781,20.5621824946,20.5621824946
 03/02  04:00:00,16.2239439937,0.808119719212,0.0,0.0,5.48122459637,1.0115996781,15.5052802015,15.5052802015
 03/02  05:00:00,16.5334388602,1.11761458571,0.0,0.0,5.48122459637,1.0115996781,21.4802320542,21.4802320542
 03/02  06:00:00,16.2839466871,0.868122412656,0.0,0.0,5.48122459637,1.0115996781,16.6963015329,16.6963015329
 03/02  07:00:00,21.1982337775,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,34.906308167,34.906308167
 03/02  08:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,20.9592701171,20.9592701171
 03/02  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,11.0713469405,11.0713469405
 03/02  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,8.49561714898,8.49561714898
 03/02  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,6.5328129038,6.5328129038
 03/02  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.69701139646,4.69701139646
 03/02  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,4.28394831648,4.28394831648
 03/02  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.6868995369,3.6868995369
 03/02  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.32209240852,3.32209240852
 03/02  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.16502160196,3.16502160196
 03/02  17:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.24096302562,3.24096302562
 03/02  18:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/02  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/02  21:00:00,15.711813536,0.295989261565,0.0,0.0,5.48122459637,1.0115996781,5.53484145545,5.53484145545
 03/02  22:00:00,16.0845498334,0.668725558968,0.0,0.0,5.48122459637,1.0115996781,12.6196219548,12.6196219548
 03/02  23:00:00,16.4575466498,1.0417223753,0.0,0.0,5.48122459637,1.0115996781,19.8244056346,19.8244056346
 03/02  24:00:00,16.8942684952,1.47844422072,0.0,0.0,5.48122459637,1.0115996781,28.1267579867,28.1267579867
 03/03  01:00:00,17.0320838831,1.61625960868,0.0,0.0,5.48122459637,1.0115996781,30.8975778539,30.8975778539
 03/03  02:00:00,17.4151082975,1.99928402305,0.0,0.0,5.48122459637,1.0115996781,38.1098379919,38.1098379919
 03/03  03:00:00,17.4415623677,2.0257380932,0.0,0.0,5.48122459637,1.0115996781,38.7489547259,38.7489547259
 03/03  04:00:00,17.7858852641,2.37006098968,0.0,0.0,5.48122459637,1.0115996781,45.1973784968,45.1973784968
 03/03  05:00:00,17.7442291093,2.32840483481,0.0,0.0,5.48122459637,1.0115996781,44.5955325056,44.5955325056
 03/03  06:00:00,18.0502577325,2.63443345808,0.0,0.0,5.48122459637,1.0115996781,50.2647183989,50.2647183989
 03/03  07:00:00,21.1982337775,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,71.9245190607,71.9245190607
 03/03  08:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,62.314650358,62.314650358
 03/03  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,53.8160714177,53.8160714177
 03/03  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,45.0451246535,45.0451246535
 03/03  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,39.6093483263,39.6093483263
 03/03  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,37.0223547507,37.0223547507
 03/03  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,45.5219819082,45.5219819082
 03/03  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,51.4770098722,51.4770098722
 03/03  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,46.4942943886,46.4942943886
 03/03  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,42.9478602847,42.9478602847
 03/03  17:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,46.3525886355,46.3525886355
 03/03  18:00:00,22.7528732106,2.26280070916,0.0,0.0,16.4436737891,4.04639871239,42.0915469172,42.0915469172
 03/03  19:00:00,17.809939746,2.39411547158,0.0,0.0,5.48122459637,1.0115996781,45.3034845349,45.3034845349
 03/03  20:00:00,18.9313576139,3.51553333939,0.0,0.0,5.48122459637,1.0115996781,67.0735727402,67.0735727402
 03/03  21:00:00,18.0526922572,2.63686798272,0.0,0.0,5.48122459637,1.0115996781,50.1754212361,50.1754212361
 03/03  22:00:00,18.9839214124,3.56809713789,0.0,0.0,5.48122459637,1.0115996781,68.22996276,68.22996276
 03/03  23:00:00,18.1157797461,2.69995547166,0.0,0.0,5.48122459637,1.0115996781,51.5006439963,51.5006439963
 03/03  24:00:00,19.0853106982,3.66948642378,0.0,0.0,5.48122459637,1.0115996781,70.3011196551,70.3011196551
 03/04  01:00:00,18.187557069,2.77173279455,0.0,0.0,5.48122459637,1.0115996781,52.9592417893,52.9592417893
 03/04  02:00:00,19.2148043121,3.79898003766,0.0,0.0,5.48122459637,1.0115996781,72.8938170027,72.8938170027
 03/04  03:00:00,18.3071636175,2.89133934302,0.0,0.0,5.48122459637,1.0115996781,55.3206480257,55.3206480257
 03/04  04:00:00,19.3451756085,3.92935133401,0.0,0.0,5.48122459637,1.0115996781,75.4872789733,75.4872789733
 03/04  05:00:00,18.3854456325,2.96962135807,0.0,0.0,5.48122459637,1.0115996781,56.8706842061,56.8706842061
 03/04  06:00:00,19.4204362137,4.00461193926,0.0,0.0,5.48122459637,1.0115996781,76.9928876165,76.9928876165
 03/04  07:00:00,15.4541716854,3.01268074423,0.0,0.0,5.48122459637,1.0115996781,57.7312797627,57.7312797627
 03/04  08:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,98.8638695266,98.8638695266
 03/04  09:00:00,16.261166789,8.7567428364,0.0,0.0,5.48122459637,2.0231993562,77.4891218655,77.4891218655
 03/04  10:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,64.9835837489,64.9835837489
 03/04  11:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,50.9911636305,50.9911636305
 03/04  12:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,36.8003387694,36.8003387694
 03/04  13:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,28.7141289958,28.7141289958
 03/04  14:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,24.0693247636,24.0693247636
 03/04  15:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,22.1470475006,22.1470475006
 03/04  16:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,20.4269754347,20.4269754347
 03/04  17:00:00,7.18187609834,0.689051823876,0.0,0.0,5.48122459637,1.0115996781,12.8320280307,12.8320280307
 03/04  18:00:00,7.48006829122,0.987244016758,0.0,0.0,5.48122459637,1.0115996781,18.208070896,18.208070896
 03/04  19:00:00,16.8619355494,1.44611127489,0.0,0.0,5.48122459637,1.0115996781,27.4256868624,27.4256868624
 03/04  20:00:00,17.4716182745,2.05579400004,0.0,0.0,5.48122459637,1.0115996781,38.7261100029,38.7261100029
 03/04  21:00:00,17.7171655701,2.30134129562,0.0,0.0,5.48122459637,1.0115996781,44.1004271247,44.1004271247
 03/04  22:00:00,18.1463152043,2.73049092982,0.0,0.0,5.48122459637,1.0115996781,51.6522734581,51.6522734581
 03/04  23:00:00,18.0699099029,2.65408562841,0.0,0.0,5.48122459637,1.0115996781,51.0811428501,51.0811428501
 03/04  24:00:00,18.1885496286,2.77272535416,0.0,0.0,5.48122459637,1.0115996781,52.5353296169,52.5353296169
 03/05  01:00:00,18.0255051657,2.60968089125,0.0,0.0,5.48122459637,1.0115996781,50.2917820176,50.2917820176
 03/05  02:00:00,18.1575069421,2.74168266763,0.0,0.0,5.48122459637,1.0115996781,52.0124787709,52.0124787709
 03/05  03:00:00,17.9397711441,2.52394686966,0.0,0.0,5.48122459637,1.0115996781,48.6861002957,48.6861002957
 03/05  04:00:00,18.0172887179,2.60146444346,0.0,0.0,5.48122459637,1.0115996781,49.388236611,49.388236611
 03/05  05:00:00,17.8573549773,2.44153070285,0.0,0.0,5.48122459637,1.0115996781,47.1393378963,47.1393378963
 03/05  06:00:00,17.9905553569,2.57473108248,0.0,0.0,5.48122459637,1.0115996781,48.9476702558,48.9476702558
 03/05  07:00:00,14.8819482662,2.44045732508,0.0,0.0,5.48122459637,1.0115996781,47.1812389029,47.1812389029
 03/05  08:00:00,9.0297379454,2.53691367093,0.0,0.0,5.48122459637,1.0115996781,48.2753637744,48.2753637744
 03/05  09:00:00,8.76452684121,2.27170256674,0.0,0.0,5.48122459637,1.0115996781,43.9855254355,43.9855254355
 03/05  10:00:00,8.65286157578,2.16003730132,0.0,0.0,5.48122459637,1.0115996781,41.192058281,41.192058281
 03/05  11:00:00,8.36051489406,1.8676906196,0.0,0.0,5.48122459637,1.0115996781,36.2560555198,36.2560555198
 03/05  12:00:00,8.24332293221,1.75049865775,0.0,0.0,5.48122459637,1.0115996781,33.4846527175,33.4846527175
 03/05  13:00:00,7.96722432692,1.47440005246,0.0,0.0,5.48122459637,1.0115996781,28.7235689291,28.7235689291
 03/05  14:00:00,7.84674381586,1.35391954139,0.0,0.0,5.48122459637,1.0115996781,25.9714721474,25.9714721474
 03/05  15:00:00,7.73654348284,1.24371920837,0.0,0.0,5.48122459637,1.0115996781,24.277763249,24.277763249
 03/05  16:00:00,7.80658947256,1.31376519809,0.0,0.0,5.48122459637,1.0115996781,25.2232488237,25.2232488237
 03/05  17:00:00,7.91064831247,1.417824038,0.0,0.0,5.48122459637,1.0115996781,27.6508251769,27.6508251769
 03/05  18:00:00,8.16793825546,1.67511398099,0.0,0.0,5.48122459637,1.0115996781,32.0880888125,32.0880888125
 03/05  19:00:00,17.1991504661,1.78332619162,0.0,0.0,5.48122459637,1.0115996781,34.7070051588,34.7070051588
 03/05  20:00:00,17.3319685017,1.91614422726,0.0,0.0,5.48122459637,1.0115996781,36.669131078,36.669131078
 03/05  21:00:00,17.2403051405,1.82448086607,0.0,0.0,5.48122459637,1.0115996781,35.4687309679,35.4687309679
 03/05  22:00:00,17.321228822,1.90540454752,0.0,0.0,5.48122459637,1.0115996781,36.4477299842,36.4477299842
 03/05  23:00:00,17.2591828605,1.843358586,0.0,0.0,5.48122459637,1.0115996781,35.8372207957,35.8372207957
 03/05  24:00:00,17.3514340026,1.93560972811,0.0,0.0,5.48122459637,1.0115996781,37.0290369364,37.0290369364
 03/06  01:00:00,17.2820691553,1.86624488081,0.0,0.0,5.48122459637,1.0115996781,36.282661317,36.282661317
 03/06  02:00:00,17.2940425581,1.87821828364,0.0,0.0,5.48122459637,1.0115996781,35.9399519724,35.9399519724
 03/06  03:00:00,17.1252385309,1.70941425645,0.0,0.0,5.48122459637,1.0115996781,33.2710715484,33.2710715484
 03/06  04:00:00,17.3192809894,1.90345671498,0.0,0.0,5.48122459637,1.0115996781,36.3907344756,36.3907344756
 03/06  05:00:00,17.440341038,2.02451676357,0.0,0.0,5.48122459637,1.0115996781,39.297786284,39.297786284
 03/06  06:00:00,17.7077982307,2.29197395625,0.0,0.0,5.48122459637,1.0115996781,43.7298768132,43.7298768132
 03/06  07:00:00,21.1982337775,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,66.4809498679,66.4809498679
 03/06  08:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,60.8317972463,60.8317972463
 03/06  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,47.4632266868,47.4632266868
 03/06  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,33.5623947029,33.5623947029
 03/06  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,24.508298249,24.508298249
 03/06  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,18.6754049344,18.6754049344
 03/06  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,17.4252738411,17.4252738411
 03/06  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,12.5687852832,12.5687852832
 03/06  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,9.51911146546,9.51911146546
 03/06  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,9.65006673751,9.65006673751
 03/06  17:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,13.23795356,13.23795356
 03/06  18:00:00,21.5632447375,1.07317223605,0.0,0.0,16.4436737891,4.04639871239,19.7532976935,19.7532976935
 03/06  19:00:00,17.1899765468,1.77415227237,0.0,0.0,5.48122459637,1.0115996781,32.8633043683,32.8633043683
 03/06  20:00:00,17.4644873154,2.0486630409,0.0,0.0,5.48122459637,1.0115996781,38.7801510711,38.7801510711
 03/06  21:00:00,17.8018062014,2.38598192696,0.0,0.0,5.48122459637,1.0115996781,44.7201186221,44.7201186221
 03/06  22:00:00,17.7795904244,2.36376614991,0.0,0.0,5.48122459637,1.0115996781,45.0351513778,45.0351513778
 03/06  23:00:00,18.0571880203,2.64136374582,0.0,0.0,5.48122459637,1.0115996781,49.6709537955,49.6709537955
 03/06  24:00:00,18.0745389845,2.65871471006,0.0,0.0,5.48122459637,1.0115996781,50.9161302456,50.9161302456
 03/07  01:00:00,18.4336113033,3.01778702882,0.0,0.0,5.48122459637,1.0115996781,56.9530915097,56.9530915097
 03/07  02:00:00,18.3641778805,2.94835360606,0.0,0.0,5.48122459637,1.0115996781,56.7082501956,56.7082501956
 03/07  03:00:00,18.6414698231,3.22564554868,0.0,0.0,5.48122459637,1.0115996781,60.9847828423,60.9847828423
 03/07  04:00:00,18.5711771334,3.15535285892,0.0,0.0,5.48122459637,1.0115996781,60.8336377739,60.8336377739
 03/07  05:00:00,18.9615831472,3.54575887276,0.0,0.0,5.48122459637,1.0115996781,67.1436640154,67.1436640154
 03/07  06:00:00,18.8712451473,3.45542087283,0.0,0.0,5.48122459637,1.0115996781,66.8058986629,66.8058986629
 03/07  07:00:00,21.1982337775,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,101.924027169,101.924027169
 03/07  08:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,89.5639818108,89.5639818108
 03/07  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,73.051317625,73.051317625
 03/07  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,53.2942891696,53.2942891696
 03/07  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,38.6850157002,38.6850157002
 03/07  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,27.8317902685,27.8317902685
 03/07  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,19.2467866557,19.2467866557
 03/07  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,8.58531482583,8.58531482583
 03/07  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,6.12168673249,6.12168673249
 03/07  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,6.46223160872,6.46223160872
 03/07  17:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,6.94054319263,6.94054319263
 03/07  18:00:00,21.0279580256,0.537885524103,0.0,0.0,16.4436737891,4.04639871239,9.87848619459,9.87848619459
 03/07  19:00:00,16.9795680772,1.56374380271,0.0,0.0,5.48122459637,1.0115996781,28.9326346568,28.9326346568
 03/07  20:00:00,17.1382409224,1.72241664798,0.0,0.0,5.48122459637,1.0115996781,32.2587283327,32.2587283327
 03/07  21:00:00,18.3360501775,2.92022590299,0.0,0.0,5.48122459637,1.0115996781,55.1621336332,55.1621336332
 03/07  22:00:00,17.9765918218,2.56076754733,0.0,0.0,5.48122459637,1.0115996781,48.4236693921,48.4236693921
 03/07  23:00:00,19.2530536558,3.83722938132,0.0,0.0,5.48122459637,1.0115996781,73.0843902565,73.0843902565
 03/07  24:00:00,18.4478101949,3.03198592047,0.0,0.0,5.48122459637,1.0115996781,57.6318393647,57.6318393647
 03/08  01:00:00,19.5708537344,4.15502945995,0.0,0.0,5.48122459637,1.0115996781,79.4243189821,79.4243189821
 03/08  02:00:00,18.4814803738,3.0656560993,0.0,0.0,5.48122459637,1.0115996781,58.3828674311,58.3828674311
 03/08  03:00:00,19.4118063151,3.99598204065,0.0,0.0,5.48122459637,1.0115996781,76.4427547537,76.4427547537
 03/08  04:00:00,18.343253459,2.92742918453,0.0,0.0,5.48122459637,1.0115996781,55.8157664343,55.8157664343
 03/08  05:00:00,19.3182206419,3.90239636739,0.0,0.0,5.48122459637,1.0115996781,74.7194275849,74.7194275849
 03/08  06:00:00,18.2927411955,2.87691692105,0.0,0.0,5.48122459637,1.0115996781,54.917709867,54.917709867
 03/08  07:00:00,21.1982337775,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,98.6583756459,98.6583756459
 03/08  08:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,79.0860734025,79.0860734025
 03/08  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,58.9197910312,58.9197910312
 03/08  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,33.3701170534,33.3701170534
 03/08  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,16.8698217993,16.8698217993
 03/08  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,7.79062383712,7.79062383712
 03/08  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,6.0172894242,6.0172894242
 03/08  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.23637029259,4.23637029259
 03/08  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.04201268182,3.04201268182
 03/08  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,2.57647369294,2.57647369294
 03/08  17:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.07967328088,3.07967328088
 03/08  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/08  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/08  20:00:00,15.9030984801,0.487274205651,0.0,0.0,5.48122459637,1.0115996781,9.02701124955,9.02701124955
 03/08  21:00:00,16.2814734343,0.865649159859,0.0,0.0,5.48122459637,1.0115996781,16.2443559483,16.2443559483
 03/08  22:00:00,16.7903119193,1.37448764484,0.0,0.0,5.48122459637,1.0115996781,25.7796360394,25.7796360394
 03/08  23:00:00,17.119086283,1.70326200858,0.0,0.0,5.48122459637,1.0115996781,32.5129251351,32.5129251351
 03/08  24:00:00,17.5859363273,2.17011205288,0.0,0.0,5.48122459637,1.0115996781,40.9384630876,40.9384630876
 03/09  01:00:00,17.8118021625,2.39597788808,0.0,0.0,5.48122459637,1.0115996781,45.9998447077,45.9998447077
 03/09  02:00:00,18.2893253656,2.8735010911,0.0,0.0,5.48122459637,1.0115996781,54.3696746959,54.3696746959
 03/09  03:00:00,18.3680193087,2.95219503419,0.0,0.0,5.48122459637,1.0115996781,56.9371016911,56.9371016911
 03/09  04:00:00,18.7548460937,3.33902181928,0.0,0.0,5.48122459637,1.0115996781,63.2879226255,63.2879226255
 03/09  05:00:00,18.7559065192,3.34008224476,0.0,0.0,5.48122459637,1.0115996781,64.6046435891,64.6046435891
 03/09  06:00:00,19.2141827055,3.798358431,0.0,0.0,5.48122459637,1.0115996781,72.0914367246,72.0914367246
 03/09  07:00:00,19.7110671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,104.800941887,104.800941887
 03/09  08:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,88.9657247695,88.9657247695
 03/09  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,69.4777248165,69.4777248165
 03/09  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,51.7818199446,51.7818199446
 03/09  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,37.5217755584,37.5217755584
 03/09  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,28.0064722505,28.0064722505
 03/09  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,24.3791496364,24.3791496364
 03/09  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,17.9112378058,17.9112378058
 03/09  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,15.0531882367,15.0531882367
 03/09  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,14.7197104706,14.7197104706
 03/09  17:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,17.901996971,17.901996971
 03/09  18:00:00,21.6491308354,1.15905833387,0.0,0.0,16.4436737891,4.04639871239,21.3437438627,21.3437438627
 03/09  19:00:00,17.1483018708,1.73247759638,0.0,0.0,5.48122459637,1.0115996781,32.1924504297,32.1924504297
 03/09  20:00:00,17.4738697955,2.05804552104,0.0,0.0,5.48122459637,1.0115996781,39.0660064129,39.0660064129
 03/09  21:00:00,17.9907106426,2.57488636815,0.0,0.0,5.48122459637,1.0115996781,48.4135678824,48.4135678824
 03/09  22:00:00,18.0416933857,2.62586911125,0.0,0.0,5.48122459637,1.0115996781,50.3124220184,50.3124220184
 03/09  23:00:00,18.2719580993,2.85613382482,0.0,0.0,5.48122459637,1.0115996781,53.9341514318,53.9341514318
 03/09  24:00:00,18.1361348712,2.7203105967,0.0,0.0,5.48122459637,1.0115996781,52.3064165078,52.3064165078
 03/10  01:00:00,18.4114480198,2.99562374532,0.0,0.0,5.48122459637,1.0115996781,56.733380293,56.733380293
 03/10  02:00:00,18.2899065396,2.87408226518,0.0,0.0,5.48122459637,1.0115996781,55.4588165388,55.4588165388
 03/10  03:00:00,18.3247602547,2.90893598026,0.0,0.0,5.48122459637,1.0115996781,55.1582595507,55.1582595507
 03/10  04:00:00,18.1292084613,2.71338418687,0.0,0.0,5.48122459637,1.0115996781,52.3678118726,52.3678118726
 03/10  05:00:00,18.2889250051,2.87310073068,0.0,0.0,5.48122459637,1.0115996781,54.5352114219,54.5352114219
 03/10  06:00:00,18.1375142795,2.72169000505,0.0,0.0,5.48122459637,1.0115996781,52.5811030762,52.5811030762
 03/10  07:00:00,19.7110671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,80.3201876786,80.3201876786
 03/10  08:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,65.9410686876,65.9410686876
 03/10  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,41.6310861336,41.6310861336
 03/10  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,18.7080477186,18.7080477186
 03/10  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,8.50304837505,8.50304837505
 03/10  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,6.11276591616,6.11276591616
 03/10  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,5.36707607205,5.36707607205
 03/10  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.47804832147,3.47804832147
 03/10  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,2.2507016306,2.2507016306
 03/10  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,2.04617291869,2.04617291869
 03/10  17:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,2.61629307877,2.61629307877
 03/10  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/10  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/10  20:00:00,16.4351773522,1.0193530777,0.0,0.0,5.48122459637,1.0115996781,18.7863587013,18.7863587013
 03/10  21:00:00,16.5915321383,1.17570786383,0.0,0.0,5.48122459637,1.0115996781,22.0893763959,22.0893763959
 03/10  22:00:00,17.4065143118,1.99069003737,0.0,0.0,5.48122459637,1.0115996781,37.4596204168,37.4596204168
 03/10  23:00:00,17.0188265719,1.60300229739,0.0,0.0,5.48122459637,1.0115996781,30.3016916931,30.3016916931
 03/10  24:00:00,17.8555973482,2.43977307373,0.0,0.0,5.48122459637,1.0115996781,46.1312134108,46.1312134108
 03/11  01:00:00,17.5354918725,2.11966759801,0.0,0.0,5.48122459637,1.0115996781,40.2681203321,40.2681203321
 03/11  02:00:00,18.5581478924,3.14232361797,0.0,0.0,5.48122459637,1.0115996781,59.7203404989,59.7203404989
 03/11  03:00:00,17.9210678487,2.50524357422,0.0,0.0,5.48122459637,1.0115996781,47.751023568,47.751023568
 03/11  04:00:00,18.9622598793,3.54643560484,0.0,0.0,5.48122459637,1.0115996781,67.6212395346,67.6212395346
 03/11  05:00:00,18.3018037588,2.88597948437,0.0,0.0,5.48122459637,1.0115996781,55.1683685749,55.1683685749
 03/11  06:00:00,19.4789101465,4.06308587201,0.0,0.0,5.48122459637,1.0115996781,77.7564773789,77.7564773789
 03/11  07:00:00,14.1514027546,3.1970784801,0.0,0.0,5.48122459637,1.0115996781,61.2382504659,61.2382504659
 03/11  08:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,101.152432583,101.152432583
 03/11  09:00:00,16.261166789,8.7567428364,0.0,0.0,5.48122459637,2.0231993562,62.1538804783,62.1538804783
 03/11  10:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,30.1523976547,30.1523976547
 03/11  11:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,11.191934335,11.191934335
 03/11  12:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,9.2232734165,9.2232734165
 03/11  13:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,8.73531200885,8.73531200885
 03/11  14:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,7.58183258109,7.58183258109
 03/11  15:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,6.69282155689,6.69282155689
 03/11  16:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,6.30964323921,6.30964323921
 03/11  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/11  18:00:00,6.82102469323,0.328200418765,0.0,0.0,5.48122459637,1.0115996781,6.0943762003,6.0943762003
 03/11  19:00:00,16.1243532188,0.70852894436,0.0,0.0,5.48122459637,1.0115996781,13.107606256,13.107606256
 03/11  20:00:00,17.0110694988,1.59524522438,0.0,0.0,5.48122459637,1.0115996781,30.0230889211,30.0230889211
 03/11  21:00:00,16.9126255551,1.49680128065,0.0,0.0,5.48122459637,1.0115996781,28.2475861816,28.2475861816
 03/11  22:00:00,17.8456500363,2.42982576184,0.0,0.0,5.48122459637,1.0115996781,46.0911995054,46.0911995054
 03/11  23:00:00,17.4890146661,2.07319039165,0.0,0.0,5.48122459637,1.0115996781,39.3157136291,39.3157136291
 03/11  24:00:00,18.5528516799,3.13702740539,0.0,0.0,5.48122459637,1.0115996781,59.7710238992,59.7710238992
 03/12  01:00:00,17.9329829982,2.51715872372,0.0,0.0,5.48122459637,1.0115996781,47.8790706939,47.8790706939
 03/12  02:00:00,19.0540029034,3.63817862894,0.0,0.0,5.48122459637,1.0115996781,69.5080821657,69.5080821657
 03/12  03:00:00,18.30088467,2.88506039555,0.0,0.0,5.48122459637,1.0115996781,54.9938954104,54.9938954104
 03/12  04:00:00,19.4974366298,4.08161235533,0.0,0.0,5.48122459637,1.0115996781,78.1893073953,78.1893073953
 03/12  05:00:00,18.6358607778,3.22003650333,0.0,0.0,5.48122459637,1.0115996781,61.5034023466,61.5034023466
 03/12  06:00:00,19.8536449689,4.43782069448,0.0,0.0,5.48122459637,1.0115996781,85.2068386591,85.2068386591
 03/12  07:00:00,14.294184744,3.3398604695,0.0,0.0,5.48122459637,1.0115996781,63.8436051915,63.8436051915
 03/12  08:00:00,10.8672566312,4.37443235675,0.0,0.0,5.48122459637,1.0115996781,83.9397116097,83.9397116097
 03/12  09:00:00,9.40127628053,2.90845200607,0.0,0.0,5.48122459637,1.0115996781,55.458164745,55.458164745
 03/12  10:00:00,9.47470963437,2.98188535991,0.0,0.0,5.48122459637,1.0115996781,56.8032037815,56.8032037815
 03/12  11:00:00,8.09849820782,1.60567393336,0.0,0.0,5.48122459637,1.0115996781,30.4417199748,30.4417199748
 03/12  12:00:00,8.02577738768,1.53295311322,0.0,0.0,5.48122459637,1.0115996781,29.0409870851,29.0409870851
 03/12  13:00:00,7.3244604572,0.831636182734,0.0,0.0,5.48122459637,1.0115996781,15.6959285941,15.6959285941
 03/12  14:00:00,7.03778866501,0.54496439055,0.0,0.0,5.48122459637,1.0115996781,10.3045399425,10.3045399425
 03/12  15:00:00,6.84699021152,0.35416593706,0.0,0.0,5.48122459637,1.0115996781,6.52789469103,6.52789469103
 03/12  16:00:00,6.81082514799,0.318000873528,0.0,0.0,5.48122459637,1.0115996781,5.86821402446,5.86821402446
 03/12  17:00:00,6.89923986046,0.406415585993,0.0,0.0,5.48122459637,1.0115996781,7.63533037234,7.63533037234
 03/12  18:00:00,7.5381354689,1.04531119443,0.0,0.0,5.48122459637,1.0115996781,19.6524573113,19.6524573113
 03/12  19:00:00,15.0947001036,1.16604249577,0.0,0.0,5.48122459637,1.0115996781,22.3581249286,22.3581249286
 03/12  20:00:00,17.4516765125,2.03585223802,0.0,0.0,5.48122459637,1.0115996781,38.4330046046,38.4330046046
 03/12  21:00:00,17.2885837723,1.87275949781,0.0,0.0,5.48122459637,1.0115996781,35.9224109757,35.9224109757
 03/12  22:00:00,18.1979091447,2.78208487023,0.0,0.0,5.48122459637,1.0115996781,52.6071698721,52.6071698721
 03/12  23:00:00,17.8129345729,2.39711029844,0.0,0.0,5.48122459637,1.0115996781,46.0420177717,46.0420177717
 03/12  24:00:00,18.7549262595,3.33910198507,0.0,0.0,5.48122459637,1.0115996781,63.2928885497,63.2928885497
 03/13  01:00:00,18.1667389828,2.75091470834,0.0,0.0,5.48122459637,1.0115996781,52.8998552629,52.8998552629
 03/13  02:00:00,19.0430900731,3.62726579862,0.0,0.0,5.48122459637,1.0115996781,68.8801582822,68.8801582822
 03/13  03:00:00,18.2712434707,2.85541919626,0.0,0.0,5.48122459637,1.0115996781,54.9630699724,54.9630699724
 03/13  04:00:00,19.2139895926,3.79816531809,0.0,0.0,5.48122459637,1.0115996781,72.2178877787,72.2178877787
 03/13  05:00:00,18.4809008703,3.06507659587,0.0,0.0,5.48122459637,1.0115996781,59.0923354021,59.0923354021
 03/13  06:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,104.999091897,104.999091897
 03/13  07:00:00,40.2011396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,87.1584896988,87.1584896988
 03/13  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,74.6799413331,74.6799413331
 03/13  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,60.2930264679,60.2930264679
 03/13  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,46.9923930458,46.9923930458
 03/13  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,35.0918493683,35.0918493683
 03/13  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,28.1972553288,28.1972553288
 03/13  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,18.5033306025,18.5033306025
 03/13  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,11.0931738935,11.0931738935
 03/13  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,8.88501487191,8.88501487191
 03/13  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,10.4153623291,10.4153623291
 03/13  17:00:00,21.1933818499,0.70330934844,0.0,0.0,16.4436737891,4.04639871239,13.0358989609,13.0358989609
 03/13  18:00:00,7.75862744459,1.26580317013,0.0,0.0,5.48122459637,1.0115996781,23.4545500381,23.4545500381
 03/13  19:00:00,15.4834880032,1.55483039535,0.0,0.0,5.48122459637,1.0115996781,29.2712199462,29.2712199462
 03/13  20:00:00,17.4046705734,1.98884629893,0.0,0.0,5.48122459637,1.0115996781,37.3946678268,37.3946678268
 03/13  21:00:00,17.4679438163,2.05211954183,0.0,0.0,5.48122459637,1.0115996781,38.8563489599,38.8563489599
 03/13  22:00:00,17.7513406655,2.33551639102,0.0,0.0,5.48122459637,1.0115996781,44.1045980078,44.1045980078
 03/13  23:00:00,17.6846956247,2.26887135028,0.0,0.0,5.48122459637,1.0115996781,43.105731102,43.105731102
 03/13  24:00:00,18.0457665465,2.62994227202,0.0,0.0,5.48122459637,1.0115996781,49.8200588465,49.8200588465
 03/14  01:00:00,18.0220588199,2.60623454541,0.0,0.0,5.48122459637,1.0115996781,49.7493522217,49.7493522217
 03/14  02:00:00,18.4826941458,3.06686987137,0.0,0.0,5.48122459637,1.0115996781,58.3247328504,58.3247328504
 03/14  03:00:00,18.1887319888,2.77290771432,0.0,0.0,5.48122459637,1.0115996781,53.0979712857,53.0979712857
 03/14  04:00:00,18.4746696571,3.05884538259,0.0,0.0,5.48122459637,1.0115996781,58.3192542662,58.3192542662
 03/14  05:00:00,18.2241910618,2.80836678738,0.0,0.0,5.48122459637,1.0115996781,53.8664311575,53.8664311575
 03/14  06:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,83.789200535,83.789200535
 03/14  07:00:00,40.2011396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,77.0248017763,77.0248017763
 03/14  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,70.6473742567,70.6473742567
 03/14  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,59.1350654781,59.1350654781
 03/14  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,51.8687732997,51.8687732997
 03/14  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,45.7128931847,45.7128931847
 03/14  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,42.4732232121,42.4732232121
 03/14  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,44.2878394936,44.2878394936
 03/14  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,47.4085518891,47.4085518891
 03/14  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,39.8289647049,39.8289647049
 03/14  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,34.007856548,34.007856548
 03/14  17:00:00,22.0504003243,1.56032782282,0.0,0.0,16.4436737891,4.04639871239,28.8870102342,28.8870102342
 03/14  18:00:00,8.13385277912,1.64102850466,0.0,0.0,5.48122459637,1.0115996781,31.0238062971,31.0238062971
 03/14  19:00:00,16.4007023081,2.47204470033,0.0,0.0,5.48122459637,1.0115996781,46.6644499623,46.6644499623
 03/14  20:00:00,17.4566214404,2.04079716598,0.0,0.0,5.48122459637,1.0115996781,39.0461791229,39.0461791229
 03/14  21:00:00,18.1427956183,2.72697134384,0.0,0.0,5.48122459637,1.0115996781,51.6672901966,51.6672901966
 03/14  22:00:00,17.5961869897,2.18036271526,0.0,0.0,5.48122459637,1.0115996781,41.8808410586,41.8808410586
 03/14  23:00:00,18.0962045768,2.68038030229,0.0,0.0,5.48122459637,1.0115996781,50.895040368,50.895040368
 03/14  24:00:00,17.2542803356,1.83845606118,0.0,0.0,5.48122459637,1.0115996781,35.3367421514,35.3367421514
 03/15  01:00:00,17.8601101281,2.4442858536,0.0,0.0,5.48122459637,1.0115996781,46.4000060175,46.4000060175
 03/15  02:00:00,17.431467259,2.01564298452,0.0,0.0,5.48122459637,1.0115996781,38.802423378,38.802423378
 03/15  03:00:00,18.2622135884,2.84638931393,0.0,0.0,5.48122459637,1.0115996781,54.0850653222,54.0850653222
 03/15  04:00:00,17.8540210238,2.43819674938,0.0,0.0,5.48122459637,1.0115996781,47.0146339169,47.0146339169
 03/15  05:00:00,18.8710137282,3.45518945374,0.0,0.0,5.48122459637,1.0115996781,65.7907497737,65.7907497737
 03/15  06:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,90.8159294589,90.8159294589
 03/15  07:00:00,38.7139729457,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,82.5485130586,82.5485130586
 03/15  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,74.6158020863,74.6158020863
 03/15  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,66.3678314906,66.3678314906
 03/15  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,58.8208626735,58.8208626735
 03/15  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,45.3870232459,45.3870232459
 03/15  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,34.5475287638,34.5475287638
 03/15  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,24.4238199235,24.4238199235
 03/15  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,19.0480151629,19.0480151629
 03/15  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,16.1685012639,16.1685012639
 03/15  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,18.1574384084,18.1574384084
 03/15  17:00:00,21.6122350842,1.12216258272,0.0,0.0,16.4436737891,4.04639871239,20.6290244226,20.6290244226
 03/15  18:00:00,8.24182071648,1.74899644201,0.0,0.0,5.48122459637,1.0115996781,32.3229674249,32.3229674249
 03/15  19:00:00,16.1164613877,2.18780377994,0.0,0.0,5.48122459637,1.0115996781,41.4320119662,41.4320119662
 03/15  20:00:00,18.3254180055,2.909593731,0.0,0.0,5.48122459637,1.0115996781,54.6057263838,54.6057263838
