Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/15  21:00:00,18.5166700339,3.10084575945,0.0,0.0,5.48122459637,1.0115996781,59.4097571115,59.4097571115
 03/15  22:00:00,18.9269198465,3.51109557206,0.0,0.0,5.48122459637,1.0115996781,66.1723734811,66.1723734811
 03/15  23:00:00,18.8036434834,3.38781920898,0.0,0.0,5.48122459637,1.0115996781,65.1663548164,65.1663548164
 03/15  24:00:00,19.1928120476,3.77698777316,0.0,0.0,5.48122459637,1.0115996781,71.3360847603,71.3360847603
 03/16  01:00:00,19.0543462848,3.63852201034,0.0,0.0,5.48122459637,1.0115996781,70.2257923889,70.2257923889
 03/16  02:00:00,19.4103572589,3.99453298447,0.0,0.0,5.48122459637,1.0115996781,75.577968455,75.577968455
 03/16  03:00:00,19.1685715511,3.75274727665,0.0,0.0,5.48122459637,1.0115996781,72.5676877077,72.5676877077
 03/16  04:00:00,19.5274890593,4.11166478479,0.0,0.0,5.48122459637,1.0115996781,77.8779415623,77.8779415623
 03/16  05:00:00,19.3107626929,3.89493841845,0.0,0.0,5.48122459637,1.0115996781,75.4646103852,75.4646103852
 03/16  06:00:00,24.1006412235,8.68481694906,0.0,0.0,5.48122459637,1.0115996781,112.556751537,112.556751537
 03/16  07:00:00,38.6519678704,8.69473776111,0.0,0.0,21.9248983855,5.05799839049,101.647353844,101.647353844
 03/16  08:00:00,55.1933104056,8.73194080628,0.0,0.0,38.3685721746,8.09279742479,89.7213984746,89.7213984746
 03/16  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,74.3784430621,74.3784430621
 03/16  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,60.1654059819,60.1654059819
 03/16  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,46.5305208776,46.5305208776
 03/16  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,37.8845725927,37.8845725927
 03/16  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,30.7581257691,30.7581257691
 03/16  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,24.2252633188,24.2252633188
 03/16  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,17.9470473977,17.9470473977
 03/16  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,15.0216225574,15.0216225574
 03/16  17:00:00,21.3692232147,0.879150713252,0.0,0.0,16.4436737891,4.04639871239,16.2126557711,16.2126557711
 03/16  18:00:00,7.87253108496,1.3797068105,0.0,0.0,5.48122459637,1.0115996781,25.2573558743,25.2573558743
 03/16  19:00:00,15.8575197118,1.92886210396,0.0,0.0,5.48122459637,1.0115996781,36.3799147242,36.3799147242
 03/16  20:00:00,18.1161806928,2.70035641831,0.0,0.0,5.48122459637,1.0115996781,50.5515231401,50.5515231401
 03/16  21:00:00,18.4072971783,2.99147290383,0.0,0.0,5.48122459637,1.0115996781,57.1454954862,57.1454954862
 03/16  22:00:00,19.0667402984,3.65091602395,0.0,0.0,5.48122459637,1.0115996781,68.7434942272,68.7434942272
 03/16  23:00:00,19.1506499487,3.73482567427,0.0,0.0,5.48122459637,1.0115996781,71.9760852898,71.9760852898
 03/16  24:00:00,19.703554584,4.28773030957,0.0,0.0,5.48122459637,1.0115996781,81.0652270363,81.0652270363
 03/17  01:00:00,19.4815801605,4.06575588603,0.0,0.0,5.48122459637,1.0115996781,78.7114833654,78.7114833654
 03/17  02:00:00,19.8205307979,4.40470652344,0.0,0.0,5.48122459637,1.0115996781,83.4215640784,83.4215640784
 03/17  03:00:00,19.4056127473,3.98978847285,0.0,0.0,5.48122459637,1.0115996781,77.304997088,77.304997088
 03/17  04:00:00,19.6340402288,4.21821595429,0.0,0.0,5.48122459637,1.0115996781,79.9553925132,79.9553925132
 03/17  05:00:00,19.3244067235,3.90858244905,0.0,0.0,5.48122459637,1.0115996781,75.7853791653,75.7853791653
 03/17  06:00:00,24.2778521796,8.86202790511,0.0,0.0,5.48122459637,1.0115996781,114.380584567,114.380584567
 03/17  07:00:00,38.6395668553,8.68233674605,0.0,0.0,21.9248983855,5.05799839049,99.6952039177,99.6952039177
 03/17  08:00:00,55.1933104056,8.73194080628,0.0,0.0,38.3685721746,8.09279742479,81.8107770811,81.8107770811
 03/17  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,63.007376313,63.007376313
 03/17  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,48.9749025655,48.9749025655
 03/17  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,37.6898860839,37.6898860839
 03/17  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,30.9964519841,30.9964519841
 03/17  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,16.6112892056,16.6112892056
 03/17  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,7.91108890277,7.91108890277
 03/17  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,6.52728983261,6.52728983261
 03/17  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,6.18345975783,6.18345975783
 03/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/17  18:00:00,6.948313645,0.455489370532,0.0,0.0,5.48122459637,1.0115996781,8.41301925337,8.41301925337
 03/17  19:00:00,14.7642322622,0.835574654406,0.0,0.0,5.48122459637,1.0115996781,15.429609697,15.429609697
 03/17  20:00:00,16.4529694865,1.03714521202,0.0,0.0,5.48122459637,1.0115996781,19.2715547378,19.2715547378
 03/17  21:00:00,16.5092845027,1.09346022828,0.0,0.0,5.48122459637,1.0115996781,20.6057138877,20.6057138877
 03/17  22:00:00,16.6916532546,1.27582898015,0.0,0.0,5.48122459637,1.0115996781,23.878597716,23.878597716
 03/17  23:00:00,16.7554860216,1.33966174712,0.0,0.0,5.48122459637,1.0115996781,25.4668444082,25.4668444082
 03/17  24:00:00,16.9118241715,1.49599989707,0.0,0.0,5.48122459637,1.0115996781,28.1368005461,28.1368005461
 03/18  01:00:00,16.9368542086,1.52102993409,0.0,0.0,5.48122459637,1.0115996781,29.0597285833,29.0597285833
 03/18  02:00:00,17.1766956173,1.76087134282,0.0,0.0,5.48122459637,1.0115996781,33.2264484364,33.2264484364
 03/18  03:00:00,17.1896145129,1.77379023847,0.0,0.0,5.48122459637,1.0115996781,33.9856014423,33.9856014423
 03/18  04:00:00,17.3444493295,1.928625055,0.0,0.0,5.48122459637,1.0115996781,36.4632343049,36.4632343049
 03/18  05:00:00,17.4269136372,2.01108936272,0.0,0.0,5.48122459637,1.0115996781,38.6297805643,38.6297805643
 03/18  06:00:00,17.7826933673,2.36686909289,0.0,0.0,5.48122459637,1.0115996781,44.81757371,44.81757371
 03/18  07:00:00,18.2239004442,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,67.5156973991,67.5156973991
 03/18  08:00:00,16.261166789,8.7567428364,0.0,0.0,5.48122459637,2.0231993562,56.4389874558,56.4389874558
 03/18  09:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,39.779077424,39.779077424
 03/18  10:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,24.7794982662,24.7794982662
 03/18  11:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,14.6672361738,14.6672361738
 03/18  12:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,12.2015847777,12.2015847777
 03/18  13:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,11.0928021898,11.0928021898
 03/18  14:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,13.3011672038,13.3011672038
 03/18  15:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,17.6921389611,17.6921389611
 03/18  16:00:00,7.14885149213,0.656027217664,0.0,0.0,5.48122459637,1.0115996781,12.2405644565,12.2405644565
 03/18  17:00:00,7.49313564633,1.00031137187,0.0,0.0,5.48122459637,1.0115996781,18.707435131,18.707435131
 03/18  18:00:00,7.73981922191,1.24699494745,0.0,0.0,5.48122459637,1.0115996781,23.6770225344,23.6770225344
 03/18  19:00:00,15.6451407469,1.71648313911,0.0,0.0,5.48122459637,1.0115996781,32.6390853461,32.6390853461
 03/18  20:00:00,17.3097352631,1.89391098861,0.0,0.0,5.48122459637,1.0115996781,36.2188877015,36.2188877015
 03/18  21:00:00,17.6264903429,2.21066606846,0.0,0.0,5.48122459637,1.0115996781,42.1373100824,42.1373100824
 03/18  22:00:00,17.5928220592,2.17699778474,0.0,0.0,5.48122459637,1.0115996781,41.7000408587,41.7000408587
 03/18  23:00:00,17.9292342418,2.51340996733,0.0,0.0,5.48122459637,1.0115996781,48.0029632112,48.0029632112
 03/18  24:00:00,17.8512707536,2.43544647917,0.0,0.0,5.48122459637,1.0115996781,46.7528306606,46.7528306606
 03/19  01:00:00,18.3005702385,2.88474596407,0.0,0.0,5.48122459637,1.0115996781,55.2463637823,55.2463637823
 03/19  02:00:00,18.1964339386,2.78060966415,0.0,0.0,5.48122459637,1.0115996781,53.5542442908,53.5542442908
 03/19  03:00:00,18.5376739571,3.12184968262,0.0,0.0,5.48122459637,1.0115996781,59.7931910839,59.7931910839
 03/19  04:00:00,18.390801032,2.97497675754,0.0,0.0,5.48122459637,1.0115996781,57.3382021424,57.3382021424
 03/19  05:00:00,18.7788494955,3.36302522102,0.0,0.0,5.48122459637,1.0115996781,64.4462866526,64.4462866526
 03/19  06:00:00,18.5237685995,3.10794432507,0.0,0.0,5.48122459637,1.0115996781,59.925235799,59.925235799
 03/19  07:00:00,13.049515523,3.58235791517,0.0,0.0,5.48122459637,1.0115996781,68.7441128861,68.7441128861
 03/19  08:00:00,9.78660237231,3.29377809785,0.0,0.0,5.48122459637,1.0115996781,63.6109581216,63.6109581216
 03/19  09:00:00,9.90600434278,3.41318006832,0.0,0.0,5.48122459637,1.0115996781,65.4238313116,65.4238313116
 03/19  10:00:00,9.38914558784,2.89632131338,0.0,0.0,5.48122459637,1.0115996781,55.8263699445,55.8263699445
 03/19  11:00:00,9.51032407208,3.01749979762,0.0,0.0,5.48122459637,1.0115996781,57.9006995212,57.9006995212
 03/19  12:00:00,9.05715701083,2.56433273637,0.0,0.0,5.48122459637,1.0115996781,49.3912969101,49.3912969101
 03/19  13:00:00,9.42687509123,2.93405081676,0.0,0.0,5.48122459637,1.0115996781,56.3453907922,56.3453907922
 03/19  14:00:00,9.46351410231,2.97068982784,0.0,0.0,5.48122459637,1.0115996781,57.2245894253,57.2245894253
 03/19  15:00:00,9.3769327606,2.88410848614,0.0,0.0,5.48122459637,1.0115996781,55.2816664349,55.2816664349
 03/19  16:00:00,8.92521845197,2.43239417751,0.0,0.0,5.48122459637,1.0115996781,46.8364874761,46.8364874761
 03/19  17:00:00,9.19044048746,2.69761621299,0.0,0.0,5.48122459637,1.0115996781,51.8026248482,51.8026248482
 03/19  18:00:00,9.09149149784,2.59866722338,0.0,0.0,5.48122459637,1.0115996781,50.0696068348,50.0696068348
 03/19  19:00:00,16.9646926883,3.03603508049,0.0,0.0,5.48122459637,1.0115996781,58.2554542077,58.2554542077
 03/19  20:00:00,18.3153210576,2.89949678313,0.0,0.0,5.48122459637,1.0115996781,55.8598047323,55.8598047323
 03/19  21:00:00,18.6935513228,3.27772704835,0.0,0.0,5.48122459637,1.0115996781,62.8355161949,62.8355161949
 03/19  22:00:00,18.4369648294,3.02114055491,0.0,0.0,5.48122459637,1.0115996781,58.208214629,58.208214629
 03/19  23:00:00,18.776123262,3.36029898758,0.0,0.0,5.48122459637,1.0115996781,64.4074678708,64.4074678708
 03/19  24:00:00,18.484312739,3.0684884645,0.0,0.0,5.48122459637,1.0115996781,59.1316629751,59.1316629751
 03/20  01:00:00,18.817804688,3.40198041353,0.0,0.0,5.48122459637,1.0115996781,65.2086740477,65.2086740477
 03/20  02:00:00,18.5423957829,3.12657150847,0.0,0.0,5.48122459637,1.0115996781,60.2711370232,60.2711370232
 03/20  03:00:00,18.9385994463,3.52277517182,0.0,0.0,5.48122459637,1.0115996781,67.5359836505,67.5359836505
 03/20  04:00:00,18.6333050437,3.21748076928,0.0,0.0,5.48122459637,1.0115996781,62.0508984218,62.0508984218
 03/20  05:00:00,18.9488932918,3.53306901731,0.0,0.0,5.48122459637,1.0115996781,67.7426360911,67.7426360911
 03/20  06:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,90.9301288253,90.9301288253
 03/20  07:00:00,38.7139729457,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,78.6730981348,78.6730981348
 03/20  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,68.6054084541,68.6054084541
 03/20  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,58.1595870579,58.1595870579
 03/20  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,48.7111525175,48.7111525175
 03/20  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,34.2646976181,34.2646976181
 03/20  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,18.9545116308,18.9545116308
 03/20  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,7.95030051246,7.95030051246
 03/20  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,7.51618055593,7.51618055593
 03/20  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,7.29211599374,7.29211599374
 03/20  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,7.34038034814,7.34038034814
 03/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/20  18:00:00,6.86146160533,0.368637330864,0.0,0.0,5.48122459637,1.0115996781,6.82168300562,6.82168300562
 03/20  19:00:00,14.8187707367,0.89011312892,0.0,0.0,5.48122459637,1.0115996781,16.5300550385,16.5300550385
 03/20  20:00:00,16.4160342592,1.0002099847,0.0,0.0,5.48122459637,1.0115996781,18.9522148998,18.9522148998
 03/20  21:00:00,16.9920997968,1.57627552237,0.0,0.0,5.48122459637,1.0115996781,29.6439725133,29.6439725133
 03/20  22:00:00,16.7754656758,1.35964140132,0.0,0.0,5.48122459637,1.0115996781,25.9411001865,25.9411001865
 03/20  23:00:00,17.5174307392,2.10160646478,0.0,0.0,5.48122459637,1.0115996781,39.7007615894,39.7007615894
 03/20  24:00:00,17.3596737793,1.94384950484,0.0,0.0,5.48122459637,1.0115996781,37.2923256018,37.2923256018
 03/21  01:00:00,18.3838959201,2.96807164559,0.0,0.0,5.48122459637,1.0115996781,56.3221962111,56.3221962111
 03/21  02:00:00,17.9836857035,2.56786142903,0.0,0.0,5.48122459637,1.0115996781,49.4811027867,49.4811027867
 03/21  03:00:00,18.8903019557,3.47447768119,0.0,0.0,5.48122459637,1.0115996781,66.1634531214,66.1634531214
 03/21  04:00:00,18.2298177539,2.81399347947,0.0,0.0,5.48122459637,1.0115996781,54.3185612031,54.3185612031
 03/21  05:00:00,19.1309783788,3.71515410436,0.0,0.0,5.48122459637,1.0115996781,70.8684013731,70.8684013731
 03/21  06:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,92.0345853183,92.0345853183
 03/21  07:00:00,37.226806279,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,80.2515693978,80.2515693978
 03/21  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,61.8729736295,61.8729736295
 03/21  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,35.1941067683,35.1941067683
 03/21  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,13.85646081,13.85646081
 03/21  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,7.69418295491,7.69418295491
 03/21  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,6.11845681664,6.11845681664
 03/21  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.75072131322,3.75072131322
 03/21  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,2.4058920669,2.4058920669
 03/21  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.763767141345,0.763767141345
 03/21  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.710369186099,0.710369186099
 03/21  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/21  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/21  22:00:00,16.1139612766,0.698137002093,0.0,0.0,5.48122459637,1.0115996781,13.0890027613,13.0890027613
 03/21  23:00:00,16.0456592866,0.629835012132,0.0,0.0,5.48122459637,1.0115996781,11.7841129925,11.7841129925
 03/21  24:00:00,15.9680789189,0.552254644439,0.0,0.0,5.48122459637,1.0115996781,10.4063036339,10.4063036339
 03/22  01:00:00,15.8979465251,0.482122250619,0.0,0.0,5.48122459637,1.0115996781,9.14812155094,9.14812155094
 03/22  02:00:00,15.9424769611,0.526652686624,0.0,0.0,5.48122459637,1.0115996781,10.028673971,10.028673971
 03/22  03:00:00,16.2128279989,0.79700372443,0.0,0.0,5.48122459637,1.0115996781,15.2317497352,15.2317497352
 03/22  04:00:00,16.1243556992,0.708531424712,0.0,0.0,5.48122459637,1.0115996781,13.5326284111,13.5326284111
 03/22  05:00:00,16.0720584951,0.656234220603,0.0,0.0,5.48122459637,1.0115996781,12.5838804234,12.5838804234
 03/22  06:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,25.1260579542,25.1260579542
 03/22  07:00:00,37.226806279,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,12.1563829928,12.1563829928
 03/22  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,8.56854370705,8.56854370705
 03/22  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,6.66587332962,6.66587332962
 03/22  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,6.05408292139,6.05408292139
 03/22  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,6.17030514014,6.17030514014
 03/22  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,5.93230408649,5.93230408649
 03/22  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.16203534553,5.16203534553
 03/22  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.58688772397,5.58688772397
 03/22  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,6.55736441135,6.55736441135
 03/22  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,7.51997344377,7.51997344377
 03/22  17:00:00,20.8225315192,0.332459017699,0.0,0.0,16.4436737891,4.04639871239,6.15555339409,6.15555339409
 03/22  18:00:00,7.26426907273,0.771444798263,0.0,0.0,5.48122459637,1.0115996781,14.2947137855,14.2947137855
 03/22  19:00:00,13.9292106341,1.487719693,0.0,0.0,5.48122459637,1.0115996781,28.0194896562,28.0194896562
 03/22  20:00:00,16.8416410705,1.42581679604,0.0,0.0,5.48122459637,1.0115996781,27.0598739352,27.0598739352
 03/22  21:00:00,17.6902052978,2.27438102333,0.0,0.0,5.48122459637,1.0115996781,43.1163963622,43.1163963622
 03/22  22:00:00,17.3610902101,1.94526593564,0.0,0.0,5.48122459637,1.0115996781,37.0406233758,37.0406233758
 03/22  23:00:00,18.2359781479,2.82015387346,0.0,0.0,5.48122459637,1.0115996781,53.6031729422,53.6031729422
 03/22  24:00:00,17.7222257353,2.30640146079,0.0,0.0,5.48122459637,1.0115996781,44.0001278558,44.0001278558
 03/23  01:00:00,18.7652407659,3.34941649148,0.0,0.0,5.48122459637,1.0115996781,63.8683857526,63.8683857526
 03/23  02:00:00,18.0930646267,2.67724035228,0.0,0.0,5.48122459637,1.0115996781,51.170368552,51.170368552
 03/23  03:00:00,19.2007283205,3.78490404601,0.0,0.0,5.48122459637,1.0115996781,72.3537774194,72.3537774194
 03/23  04:00:00,18.4170563349,3.00123206045,0.0,0.0,5.48122459637,1.0115996781,57.457344425,57.457344425
 03/23  05:00:00,19.5495186979,4.13369442342,0.0,0.0,5.48122459637,1.0115996781,79.1812878916,79.1812878916
 03/23  06:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,104.570247034,104.570247034
 03/23  07:00:00,37.226806279,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,94.2073450607,94.2073450607
 03/23  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,76.4291849601,76.4291849601
 03/23  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,53.3621286217,53.3621286217
 03/23  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,35.4861967922,35.4861967922
 03/23  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,20.1527290524,20.1527290524
 03/23  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,11.4429919149,11.4429919149
 03/23  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,6.93580012567,6.93580012567
 03/23  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.54073705395,5.54073705395
 03/23  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.90449488161,4.90449488161
 03/23  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.77356617049,4.77356617049
 03/23  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/23  18:00:00,6.82330611269,0.330481838228,0.0,0.0,5.48122459637,1.0115996781,6.11282810677,6.11282810677
 03/23  19:00:00,13.125530297,0.684039355841,0.0,0.0,5.48122459637,1.0115996781,12.6852457568,12.6852457568
 03/23  20:00:00,16.9048887246,1.4890644501,0.0,0.0,5.48122459637,1.0115996781,27.9152171671,27.9152171671
 03/23  21:00:00,16.8335614985,1.41773722403,0.0,0.0,5.48122459637,1.0115996781,26.7884127626,26.7884127626
 03/23  22:00:00,17.7451705007,2.3293462262,0.0,0.0,5.48122459637,1.0115996781,44.0438563006,44.0438563006
 03/23  23:00:00,17.4819890204,2.06616474596,0.0,0.0,5.48122459637,1.0115996781,39.3067812062,39.3067812062
 03/23  24:00:00,18.5062667593,3.0904424848,0.0,0.0,5.48122459637,1.0115996781,58.8243097024,58.8243097024
 03/24  01:00:00,17.8854264678,2.4696021933,0.0,0.0,5.48122459637,1.0115996781,47.1750716119,47.1750716119
 03/24  02:00:00,19.0040931821,3.58826890766,0.0,0.0,5.48122459637,1.0115996781,68.5764031893,68.5764031893
 03/24  03:00:00,18.3269450472,2.91112077269,0.0,0.0,5.48122459637,1.0115996781,55.7528323114,55.7528323114
 03/24  04:00:00,19.3004084499,3.88458417543,0.0,0.0,5.48122459637,1.0115996781,74.3677542803,74.3677542803
 03/24  05:00:00,18.4664277968,3.05060352232,0.0,0.0,5.48122459637,1.0115996781,58.471474549,58.471474549
 03/24  06:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,110.815334553,110.815334553
 03/24  07:00:00,37.226806279,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,94.7631832636,94.7631832636
 03/24  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,80.5220085067,80.5220085067
 03/24  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,60.7517143575,60.7517143575
 03/24  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,42.5286803422,42.5286803422
 03/24  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,29.0136175699,29.0136175699
 03/24  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,20.1673533866,20.1673533866
 03/24  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,9.15863259328,9.15863259328
 03/24  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,6.14009165829,6.14009165829
 03/24  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.98283392185,4.98283392185
 03/24  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.8685375666,4.8685375666
 03/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/24  18:00:00,6.95234894041,0.45952466595,0.0,0.0,5.48122459637,1.0115996781,8.4582058226,8.4582058226
 03/24  19:00:00,13.415918593,0.974427651892,0.0,0.0,5.48122459637,1.0115996781,18.1829000036,18.1829000036
 03/24  20:00:00,17.1070112532,1.69118697876,0.0,0.0,5.48122459637,1.0115996781,31.5750275319,31.5750275319
 03/24  21:00:00,17.5132045468,2.09738027229,0.0,0.0,5.48122459637,1.0115996781,39.8420045038,39.8420045038
 03/24  22:00:00,17.980366837,2.56454256255,0.0,0.0,5.48122459637,1.0115996781,48.1495443753,48.1495443753
 03/24  23:00:00,18.0143260144,2.59850173998,0.0,0.0,5.48122459637,1.0115996781,49.6703264628,49.6703264628
 03/24  24:00:00,18.241737335,2.82591306055,0.0,0.0,5.48122459637,1.0115996781,53.2175013064,53.2175013064
 03/25  01:00:00,18.0275052446,2.61168097015,0.0,0.0,5.48122459637,1.0115996781,50.0282727727,50.0282727727
 03/25  02:00:00,18.1259836646,2.71015939015,0.0,0.0,5.48122459637,1.0115996781,51.1097158784,51.1097158784
 03/25  03:00:00,17.980580841,2.56475656655,0.0,0.0,5.48122459637,1.0115996781,49.2151213507,49.2151213507
 03/25  04:00:00,18.1928839894,2.77705971498,0.0,0.0,5.48122459637,1.0115996781,52.4690729004,52.4690729004
 03/25  05:00:00,18.0979078262,2.68208355171,0.0,0.0,5.48122459637,1.0115996781,51.5862333927,51.5862333927
 03/25  06:00:00,18.2917936272,2.87596935271,0.0,0.0,5.48122459637,1.0115996781,54.4234323312,54.4234323312
 03/25  07:00:00,16.7367337775,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,76.8330510487,76.8330510487
 03/25  08:00:00,16.261166789,8.7567428364,0.0,0.0,5.48122459637,2.0231993562,68.0939171269,68.0939171269
 03/25  09:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,56.9944174371,56.9944174371
 03/25  10:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,45.1789566379,45.1789566379
 03/25  11:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,30.5080781631,30.5080781631
 03/25  12:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,18.1622473207,18.1622473207
 03/25  13:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,9.89798328901,9.89798328901
 03/25  14:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,9.86433376541,9.86433376541
 03/25  15:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,10.1555461897,10.1555461897
 03/25  16:00:00,6.6985943149,0.20577004044,0.0,0.0,5.48122459637,1.0115996781,3.85144746412,3.85144746412
 03/25  17:00:00,6.99683321726,0.504008942793,0.0,0.0,5.48122459637,1.0115996781,9.31642442794,9.31642442794
 03/25  18:00:00,7.17687768367,0.684053409205,0.0,0.0,5.48122459637,1.0115996781,12.6621427894,12.6621427894
 03/25  19:00:00,13.439438289,0.997947347895,0.0,0.0,5.48122459637,1.0115996781,18.8913126213,18.8913126213
 03/25  20:00:00,16.7177406018,1.3019163273,0.0,0.0,5.48122459637,1.0115996781,24.4864926106,24.4864926106
 03/25  21:00:00,16.7879067364,1.37208246192,0.0,0.0,5.48122459637,1.0115996781,26.2084358584,26.2084358584
 03/25  22:00:00,16.9238807989,1.50805652443,0.0,0.0,5.48122459637,1.0115996781,28.4885918509,28.4885918509
 03/25  23:00:00,16.8958719662,1.48004769179,0.0,0.0,5.48122459637,1.0115996781,28.3796333136,28.3796333136
 03/25  24:00:00,16.9168744369,1.5010501624,0.0,0.0,5.48122459637,1.0115996781,28.4312819962,28.4312819962
 03/26  01:00:00,16.5929905257,1.17716625122,0.0,0.0,5.48122459637,1.0115996781,22.6353063114,22.6353063114
 03/26  02:00:00,16.3982125297,0.982388255187,0.0,0.0,5.48122459637,1.0115996781,18.6651816892,18.6651816892
 03/26  03:00:00,16.0120577319,0.596233457422,0.0,0.0,5.48122459637,1.0115996781,11.7512399122,11.7512399122
 03/26  04:00:00,16.5993325685,1.18350829408,0.0,0.0,5.48122459637,1.0115996781,22.6162403499,22.6162403499
 03/26  05:00:00,16.5019108756,1.08608660109,0.0,0.0,5.48122459637,1.0115996781,21.0667939408,21.0667939408
 03/26  06:00:00,17.1083594631,1.69253518863,0.0,0.0,5.48122459637,1.0115996781,32.3218979022,32.3218979022
 03/26  07:00:00,9.42950137011,1.44951042898,0.0,0.0,5.48122459637,1.0115996781,28.1254699677,28.1254699677
 03/26  08:00:00,8.27033989935,1.77751562489,0.0,0.0,5.48122459637,1.0115996781,33.9369911613,33.9369911613
 03/26  09:00:00,7.71713867835,1.22431440388,0.0,0.0,5.48122459637,1.0115996781,23.7618684402,23.7618684402
 03/26  10:00:00,7.89235890375,1.39953462928,0.0,0.0,5.48122459637,1.0115996781,26.6312416459,26.6312416459
 03/26  11:00:00,7.32160664304,0.828782368579,0.0,0.0,5.48122459637,1.0115996781,15.9576716603,15.9576716603
 03/26  12:00:00,7.05233058401,0.559506309545,0.0,0.0,5.48122459637,1.0115996781,10.7932472803,10.7932472803
 03/26  13:00:00,6.93129204525,0.438467770788,0.0,0.0,5.48122459637,1.0115996781,8.32722249649,8.32722249649
 03/26  14:00:00,6.82189063075,0.329066356284,0.0,0.0,5.48122459637,1.0115996781,6.29662340689,6.29662340689
 03/26  15:00:00,6.81018631492,0.317362040454,0.0,0.0,5.48122459637,1.0115996781,6.10757154218,6.10757154218
 03/26  16:00:00,6.81392597682,0.321101702352,0.0,0.0,5.48122459637,1.0115996781,6.15261410521,6.15261410521
 03/26  17:00:00,6.88745330585,0.394629031383,0.0,0.0,5.48122459637,1.0115996781,7.66519681466,7.66519681466
 03/26  18:00:00,7.20074285513,0.707918580666,0.0,0.0,5.48122459637,1.0115996781,13.7042002588,13.7042002588
 03/26  19:00:00,13.5529069156,1.11141597451,0.0,0.0,5.48122459637,1.0115996781,21.2117430571,21.2117430571
 03/26  20:00:00,16.8958737395,1.48004946507,0.0,0.0,5.48122459637,1.0115996781,28.4703996923,28.4703996923
 03/26  21:00:00,17.3277829509,1.91195867643,0.0,0.0,5.48122459637,1.0115996781,36.3134126624,36.3134126624
 03/26  22:00:00,17.4673591263,2.05153485185,0.0,0.0,5.48122459637,1.0115996781,39.4285337351,39.4285337351
 03/26  23:00:00,17.8129716434,2.39714736897,0.0,0.0,5.48122459637,1.0115996781,45.5085277277,45.5085277277
 03/26  24:00:00,17.8322286326,2.41640435815,0.0,0.0,5.48122459637,1.0115996781,46.4727276887,46.4727276887
 03/27  01:00:00,18.0257794872,2.60995521277,0.0,0.0,5.48122459637,1.0115996781,49.5858280573,49.5858280573
 03/27  02:00:00,17.8495050708,2.43368079637,0.0,0.0,5.48122459637,1.0115996781,46.8564521617,46.8564521617
 03/27  03:00:00,17.9843799461,2.56855567161,0.0,0.0,5.48122459637,1.0115996781,48.8354519777,48.8354519777
 03/27  04:00:00,17.7756165652,2.35979229072,0.0,0.0,5.48122459637,1.0115996781,45.4534446492,45.4534446492
 03/27  05:00:00,17.8224696631,2.40664538868,0.0,0.0,5.48122459637,1.0115996781,45.7841296176,45.7841296176
 03/27  06:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,62.5898392533,62.5898392533
 03/27  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,48.3422499532,48.3422499532
 03/27  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,30.2563256057,30.2563256057
 03/27  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,11.9629703272,11.9629703272
 03/27  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,6.87563182654,6.87563182654
 03/27  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.47705948685,4.47705948685
 03/27  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,2.63648900506,2.63648900506
 03/27  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.430765488966,0.430765488966
 03/27  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/27  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/27  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/27  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/27  24:00:00,15.6117825613,0.195958286865,0.0,0.0,5.48122459637,1.0115996781,3.65977502692,3.65977502692
 03/28  01:00:00,16.1268254433,0.711001168832,0.0,0.0,5.48122459637,1.0115996781,13.3404444803,13.3404444803
 03/28  02:00:00,16.4650199642,1.04919568975,0.0,0.0,5.48122459637,1.0115996781,19.839211461,19.839211461
 03/28  03:00:00,16.9051734811,1.48934920659,0.0,0.0,5.48122459637,1.0115996781,28.3192848259,28.3192848259
 03/28  04:00:00,17.0764624238,1.66063814933,0.0,0.0,5.48122459637,1.0115996781,31.60127172,31.60127172
 03/28  05:00:00,17.4773442043,2.06151992985,0.0,0.0,5.48122459637,1.0115996781,39.3100518599,39.3100518599
 03/28  06:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,60.4365962782,60.4365962782
 03/28  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,49.8973667491,49.8973667491
 03/28  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,34.6436917183,34.6436917183
 03/28  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,14.1491950034,14.1491950034
 03/28  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,7.50477481665,7.50477481665
 03/28  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.68594894547,4.68594894547
 03/28  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,2.19545803472,2.19545803472
 03/28  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.544700901994,0.544700901994
 03/28  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0125215375046,0.0125215375046
 03/28  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/28  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/28  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/28  24:00:00,15.669024475,0.253200200534,0.0,0.0,5.48122459637,1.0115996781,4.72256522578,4.72256522578
 03/29  01:00:00,15.8543653491,0.438541074603,0.0,0.0,5.48122459637,1.0115996781,8.29581516868,8.29581516868
 03/29  02:00:00,16.0582922227,0.642467948225,0.0,0.0,5.48122459637,1.0115996781,12.2423458199,12.2423458199
 03/29  03:00:00,15.9712766774,0.555452402965,0.0,0.0,5.48122459637,1.0115996781,10.6302827416,10.6302827416
 03/29  04:00:00,15.9886489517,0.572824677204,0.0,0.0,5.48122459637,1.0115996781,10.9752863393,10.9752863393
 03/29  05:00:00,16.3725755224,0.956751247916,0.0,0.0,5.48122459637,1.0115996781,18.4062557742,18.4062557742
 03/29  06:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,27.2561348101,27.2561348101
 03/29  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,20.1640656934,20.1640656934
 03/29  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,11.4089107979,11.4089107979
 03/29  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,7.25752041773,7.25752041773
 03/29  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.16103659678,4.16103659678
 03/29  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,1.78655226899,1.78655226899
 03/29  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,1.10236047728,1.10236047728
 03/29  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.693665587979,0.693665587979
 03/29  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.17577476963,0.17577476963
 03/29  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/29  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/29  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  24:00:00,15.5927229397,0.176898665223,0.0,0.0,5.48122459637,1.0115996781,3.32122725717,3.32122725717
 03/30  01:00:00,15.7761073459,0.360283071443,0.0,0.0,5.48122459637,1.0115996781,6.79209259595,6.79209259595
 03/30  02:00:00,15.9854992207,0.569674946279,0.0,0.0,5.48122459637,1.0115996781,10.8661355022,10.8661355022
 03/30  03:00:00,16.0908697224,0.675045447982,0.0,0.0,5.48122459637,1.0115996781,12.906160165,12.906160165
 03/30  04:00:00,16.0400251576,0.624200883124,0.0,0.0,5.48122459637,1.0115996781,11.9800116466,11.9800116466
 03/30  05:00:00,16.3877940475,0.971969773022,0.0,0.0,5.48122459637,1.0115996781,18.7568835024,18.7568835024
 03/30  06:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,27.9277781498,27.9277781498
 03/30  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,18.1599055633,18.1599055633
 03/30  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,10.3423925803,10.3423925803
 03/30  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,7.66090711713,7.66090711713
 03/30  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.85384931816,5.85384931816
 03/30  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.22534396776,4.22534396776
 03/30  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,3.23595094608,3.23595094608
 03/30  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,1.24425670204,1.24425670204
 03/30  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0781928533012,0.0781928533012
 03/30  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/30  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/30  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  23:00:00,16.034172413,0.618348138529,0.0,0.0,5.48122459637,1.0115996781,11.6731304774,11.6731304774
 03/30  24:00:00,16.1664790614,0.750654786913,0.0,0.0,5.48122459637,1.0115996781,14.347566235,14.347566235
 03/31  01:00:00,16.3407182927,0.924894018283,0.0,0.0,5.48122459637,1.0115996781,17.8208583164,17.8208583164
 03/31  02:00:00,16.6431650148,1.22734074035,0.0,0.0,5.48122459637,1.0115996781,23.5024087896,23.5024087896
 03/31  03:00:00,16.6392941236,1.22346984912,0.0,0.0,5.48122459637,1.0115996781,23.4910324954,23.4910324954
 03/31  04:00:00,16.8668394311,1.45101515667,0.0,0.0,5.48122459637,1.0115996781,27.7889742961,27.7889742961
 03/31  05:00:00,16.9564519693,1.54062769488,0.0,0.0,5.48122459637,1.0115996781,29.5748819543,29.5748819543
 03/31  06:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,52.983817019,52.983817019
 03/31  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,47.3194331054,47.3194331054
 03/31  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,40.5452773097,40.5452773097
 03/31  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,31.987033782,31.987033782
 03/31  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,27.0404015176,27.0404015176
 03/31  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,24.6150883042,24.6150883042
 03/31  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,27.239581341,27.239581341
 03/31  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,25.3189426584,25.3189426584
 03/31  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,21.0128254848,21.0128254848
 03/31  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,22.1044907141,22.1044907141
 03/31  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,27.6600849509,27.6600849509
 03/31  17:00:00,21.9771315274,1.48705902592,0.0,0.0,16.4436737891,4.04639871239,27.3912228943,27.3912228943
 03/31  18:00:00,8.18127062554,1.68844635108,0.0,0.0,5.48122459637,1.0115996781,31.79726856,31.79726856
 03/31  19:00:00,15.105513081,2.66402213987,0.0,0.0,5.48122459637,1.0115996781,50.1028413478,50.1028413478
 03/31  20:00:00,17.7523338982,2.3365096237,0.0,0.0,5.48122459637,1.0115996781,44.614753849,44.614753849
 03/31  21:00:00,18.6489794707,3.23315519625,0.0,0.0,5.48122459637,1.0115996781,61.1667268368,61.1667268368
 03/31  22:00:00,17.8747493321,2.45892505768,0.0,0.0,5.48122459637,1.0115996781,47.1187738931,47.1187738931
 03/31  23:00:00,18.3369454611,2.92112118666,0.0,0.0,5.48122459637,1.0115996781,55.2853975343,55.2853975343
 03/31  24:00:00,17.4043755939,1.98855131946,0.0,0.0,5.48122459637,1.0115996781,38.1117049575,38.1117049575
 04/01  01:00:00,17.6266257512,2.21080147675,0.0,0.0,5.48122459637,1.0115996781,41.8083008133,41.8083008133
 04/01  02:00:00,16.8307749744,1.41495069996,0.0,0.0,5.48122459637,1.0115996781,27.1726894626,27.1726894626
 04/01  03:00:00,16.8196795241,1.4038552496,0.0,0.0,5.48122459637,1.0115996781,26.5784789654,26.5784789654
 04/01  04:00:00,16.1812694297,0.765445155204,0.0,0.0,5.48122459637,1.0115996781,14.7832785633,14.7832785633
 04/01  05:00:00,15.8328641932,0.417039918756,0.0,0.0,5.48122459637,1.0115996781,8.04653170362,8.04653170362
 04/01  06:00:00,15.7086990724,0.292874797923,0.0,0.0,5.48122459637,1.0115996781,5.46978273783,5.46978273783
 04/01  07:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,15.5687989162,15.5687989162
 04/01  08:00:00,16.261166789,8.7567428364,0.0,0.0,5.48122459637,2.0231993562,10.6726960515,10.6726960515
 04/01  09:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,8.54540471199,8.54540471199
 04/01  10:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,7.26493331717,7.26493331717
 04/01  11:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,6.01320425264,6.01320425264
 04/01  12:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,6.40824291033,6.40824291033
 04/01  13:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,6.838449264,6.838449264
 04/01  14:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,5.92615874552,5.92615874552
 04/01  15:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,3.23059242662,3.23059242662
 04/01  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  01:00:00,15.7552824501,0.339458175654,0.0,0.0,5.48122459637,1.0115996781,6.35794319794,6.35794319794
 04/02  02:00:00,15.829396164,0.413571889509,0.0,0.0,5.48122459637,1.0115996781,7.74609126213,7.74609126213
 04/02  03:00:00,15.7811629553,0.365338680805,0.0,0.0,5.48122459637,1.0115996781,6.82347050967,6.82347050967
 04/02  04:00:00,15.8046486673,0.388824392831,0.0,0.0,5.48122459637,1.0115996781,7.36704601533,7.36704601533
 04/02  05:00:00,15.799130679,0.383306404584,0.0,0.0,5.48122459637,1.0115996781,7.23774877902,7.23774877902
 04/02  06:00:00,16.1067443792,0.69092010477,0.0,0.0,5.48122459637,1.0115996781,13.1793372254,13.1793372254
 04/02  07:00:00,7.11105291272,0.618228638255,0.0,0.0,5.48122459637,1.0115996781,11.760190882,11.760190882
 04/02  08:00:00,6.59820872979,0.105384455325,0.0,0.0,5.48122459637,1.0115996781,2.08612920938,2.08612920938
 04/02  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  23:00:00,15.675650566,0.259826291517,0.0,0.0,5.48122459637,1.0115996781,4.82300906217,4.82300906217
 04/02  24:00:00,16.0529539291,0.637129654665,0.0,0.0,5.48122459637,1.0115996781,12.0385332057,12.0385332057
 04/03  01:00:00,16.2835210707,0.867696796281,0.0,0.0,5.48122459637,1.0115996781,16.5303832076,16.5303832076
 04/03  02:00:00,16.5598813165,1.14405704207,0.0,0.0,5.48122459637,1.0115996781,21.6627908148,21.6627908148
 04/03  03:00:00,16.6892725757,1.27344830121,0.0,0.0,5.48122459637,1.0115996781,24.2325892417,24.2325892417
 04/03  04:00:00,17.0709053502,1.65508107573,0.0,0.0,5.48122459637,1.0115996781,31.4337517833,31.4337517833
 04/03  05:00:00,17.2334670274,1.81764275293,0.0,0.0,5.48122459637,1.0115996781,34.6949365859,34.6949365859
 04/03  06:00:00,22.6854004442,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,59.5253765435,59.5253765435
 04/03  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,44.2551488063,44.2551488063
 04/03  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,22.9022653434,22.9022653434
 04/03  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,8.24554320743,8.24554320743
 04/03  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.60353191942,5.60353191942
 04/03  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.36090255831,3.36090255831
 04/03  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,2.04297085445,2.04297085445
 04/03  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.484835775479,0.484835775479
 04/03  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/03  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/03  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  23:00:00,16.0520126954,0.636188420923,0.0,0.0,5.48122459637,1.0115996781,11.8484955713,11.8484955713
 04/03  24:00:00,16.05095342,0.635129145556,0.0,0.0,5.48122459637,1.0115996781,11.8944933015,11.8944933015
