Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/04  01:00:00,16.0740289845,0.658204710085,0.0,0.0,5.48122459637,1.0115996781,12.4406831928,12.4406831928
 04/04  02:00:00,16.0017534734,0.585929198917,0.0,0.0,5.48122459637,1.0115996781,11.1438937412,11.1438937412
 04/04  03:00:00,16.3409505654,0.925126290963,0.0,0.0,5.48122459637,1.0115996781,17.6814172248,17.6814172248
 04/04  04:00:00,16.1963697895,0.780545515038,0.0,0.0,5.48122459637,1.0115996781,14.8241618014,14.8241618014
 04/04  05:00:00,16.6414452622,1.22562098769,0.0,0.0,5.48122459637,1.0115996781,23.3438993258,23.3438993258
 04/04  06:00:00,22.6854004442,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,39.6310006388,39.6310006388
 04/04  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,34.5634324178,34.5634324178
 04/04  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,30.3768409612,30.3768409612
 04/04  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,21.5485198459,21.5485198459
 04/04  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,17.2069198968,17.2069198968
 04/04  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,14.3743779997,14.3743779997
 04/04  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,13.3031100264,13.3031100264
 04/04  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,9.26934596906,9.26934596906
 04/04  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,10.283242305,10.283242305
 04/04  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,6.29612215669,6.29612215669
 04/04  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.71117036471,5.71117036471
 04/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/04  18:00:00,6.94906460041,0.456240325949,0.0,0.0,5.48122459637,1.0115996781,8.47198888151,8.47198888151
 04/04  19:00:00,11.6398506537,0.685526379251,0.0,0.0,5.48122459637,1.0115996781,12.7928665113,12.7928665113
 04/04  20:00:00,16.4906992738,1.07487499933,0.0,0.0,5.48122459637,1.0115996781,20.0298855245,20.0298855245
 04/04  21:00:00,16.6501147981,1.23429052361,0.0,0.0,5.48122459637,1.0115996781,23.369248424,23.369248424
 04/04  22:00:00,16.9369425869,1.52111831247,0.0,0.0,5.48122459637,1.0115996781,28.5684211352,28.5684211352
 04/04  23:00:00,17.0725958211,1.65677154667,0.0,0.0,5.48122459637,1.0115996781,31.5921223413,31.5921223413
 04/04  24:00:00,17.2818127844,1.86598850996,0.0,0.0,5.48122459637,1.0115996781,35.1328967756,35.1328967756
 04/05  01:00:00,17.3100135957,1.89418932127,0.0,0.0,5.48122459637,1.0115996781,36.2145994712,36.2145994712
 04/05  02:00:00,17.5313332793,2.11550900479,0.0,0.0,5.48122459637,1.0115996781,39.9010486363,39.9010486363
 04/05  03:00:00,17.4921578568,2.07633358238,0.0,0.0,5.48122459637,1.0115996781,39.7823349935,39.7823349935
 04/05  04:00:00,17.6537739422,2.23794966777,0.0,0.0,5.48122459637,1.0115996781,42.2436967616,42.2436967616
 04/05  05:00:00,17.5765586441,2.16073436961,0.0,0.0,5.48122459637,1.0115996781,41.4294852469,41.4294852469
 04/05  06:00:00,22.6854004442,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,61.9675959182,61.9675959182
 04/05  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,47.3696782513,47.3696782513
 04/05  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,35.352566566,35.352566566
 04/05  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,23.2623945877,23.2623945877
 04/05  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,12.0267774549,12.0267774549
 04/05  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,6.73577502686,6.73577502686
 04/05  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,5.14711895244,5.14711895244
 04/05  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.12601439389,3.12601439389
 04/05  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,1.56200942111,1.56200942111
 04/05  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.430795667407,0.430795667407
 04/05  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.277934830028,0.277934830028
 04/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  21:00:00,15.7139216762,0.298097401746,0.0,0.0,5.48122459637,1.0115996781,5.52007079642,5.52007079642
 04/05  22:00:00,16.0727328355,0.656908561045,0.0,0.0,5.48122459637,1.0115996781,12.1078520038,12.1078520038
 04/05  23:00:00,16.3178529259,0.902028651417,0.0,0.0,5.48122459637,1.0115996781,16.9598937914,16.9598937914
 04/05  24:00:00,16.6446664399,1.22884216541,0.0,0.0,5.48122459637,1.0115996781,22.9145491382,22.9145491382
 04/06  01:00:00,16.8279215623,1.41209728787,0.0,0.0,5.48122459637,1.0115996781,26.8128054097,26.8128054097
 04/06  02:00:00,17.257466068,1.84164179358,0.0,0.0,5.48122459637,1.0115996781,34.5799184271,34.5799184271
 04/06  03:00:00,17.5275678418,2.11174356735,0.0,0.0,5.48122459637,1.0115996781,40.3384692637,40.3384692637
 04/06  04:00:00,17.9610097831,2.54518550864,0.0,0.0,5.48122459637,1.0115996781,47.9560958226,47.9560958226
 04/06  05:00:00,17.9420088008,2.52618452636,0.0,0.0,5.48122459637,1.0115996781,48.4334504825,48.4334504825
 04/06  06:00:00,22.6854004442,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,72.3083166611,72.3083166611
 04/06  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,55.247751739,55.247751739
 04/06  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,35.7481587656,35.7481587656
 04/06  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,15.5490263595,15.5490263595
 04/06  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,7.1650900345,7.1650900345
 04/06  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.02638376351,5.02638376351
 04/06  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,3.63934444728,3.63934444728
 04/06  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,1.61259701248,1.61259701248
 04/06  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.203621923625,0.203621923625
 04/06  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/06  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  22:00:00,15.8647438881,0.448919613595,0.0,0.0,5.48122459637,1.0115996781,8.27833319058,8.27833319058
 04/06  23:00:00,16.3321522978,0.916328023332,0.0,0.0,5.48122459637,1.0115996781,17.1258229352,17.1258229352
 04/06  24:00:00,16.8659586238,1.45013434932,0.0,0.0,5.48122459637,1.0115996781,27.1064474751,27.1064474751
 04/07  01:00:00,17.1919197865,1.776095512,0.0,0.0,5.48122459637,1.0115996781,33.7855136443,33.7855136443
 04/07  02:00:00,17.6168525021,2.20102822767,0.0,0.0,5.48122459637,1.0115996781,41.3872783727,41.3872783727
 04/07  03:00:00,17.5563596033,2.14053532882,0.0,0.0,5.48122459637,1.0115996781,40.9256893583,40.9256893583
 04/07  04:00:00,17.8142500615,2.39842578708,0.0,0.0,5.48122459637,1.0115996781,45.1805221848,45.1805221848
 04/07  05:00:00,17.962361451,2.54653717651,0.0,0.0,5.48122459637,1.0115996781,48.8773937321,48.8773937321
 04/07  06:00:00,22.6854004442,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,79.8601476057,79.8601476057
 04/07  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,66.2035175434,66.2035175434
 04/07  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,41.1890846702,41.1890846702
 04/07  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,12.9796432558,12.9796432558
 04/07  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.94187929314,5.94187929314
 04/07  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.28487222647,3.28487222647
 04/07  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,1.67819119852,1.67819119852
 04/07  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0460171888443,0.0460171888443
 04/07  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/07  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/07  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/07  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  23:00:00,15.7046719308,0.28884765633,0.0,0.0,5.48122459637,1.0115996781,5.36118075506,5.36118075506
 04/07  24:00:00,16.0549935333,0.639169258862,0.0,0.0,5.48122459637,1.0115996781,11.8172841136,11.8172841136
 04/08  01:00:00,16.1865778388,0.770753564345,0.0,0.0,5.48122459637,1.0115996781,14.7371976724,14.7371976724
 04/08  02:00:00,16.2889300636,0.873105789148,0.0,0.0,5.48122459637,1.0115996781,16.5426731173,16.5426731173
 04/08  03:00:00,16.2661017855,0.850277511055,0.0,0.0,5.48122459637,1.0115996781,16.201184811,16.201184811
 04/08  04:00:00,16.4553939801,1.03956970565,0.0,0.0,5.48122459637,1.0115996781,19.6925741904,19.6925741904
 04/08  05:00:00,16.515045326,1.0992210515,0.0,0.0,5.48122459637,1.0115996781,20.9018827906,20.9018827906
 04/08  06:00:00,15.2102793922,1.28162178437,0.0,0.0,5.48122459637,1.0115996781,24.331859361,24.331859361
 04/08  07:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,33.5281898356,33.5281898356
 04/08  08:00:00,16.261166789,8.7567428364,0.0,0.0,5.48122459637,2.0231993562,22.6533207194,22.6533207194
 04/08  09:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,12.075492636,12.075492636
 04/08  10:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,10.0980181438,10.0980181438
 04/08  11:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,9.28876755018,9.28876755018
 04/08  12:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,6.95171932352,6.95171932352
 04/08  13:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,4.69631154088,4.69631154088
 04/08  14:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,3.53121939404,3.53121939404
 04/08  15:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,1.85735884362,1.85735884362
 04/08  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  24:00:00,15.6666135856,0.250789311089,0.0,0.0,5.48122459637,1.0115996781,4.70772467497,4.70772467497
 04/09  01:00:00,15.7861839933,0.370359718819,0.0,0.0,5.48122459637,1.0115996781,6.94001506183,6.94001506183
 04/09  02:00:00,15.8958935268,0.480069252337,0.0,0.0,5.48122459637,1.0115996781,8.95568834203,8.95568834203
 04/09  03:00:00,15.8347601453,0.418935870808,0.0,0.0,5.48122459637,1.0115996781,8.01578417379,8.01578417379
 04/09  04:00:00,15.8219824349,0.406158160459,0.0,0.0,5.48122459637,1.0115996781,7.77957560225,7.77957560225
 04/09  05:00:00,16.0598194062,0.643995131776,0.0,0.0,5.48122459637,1.0115996781,12.3344033667,12.3344033667
 04/09  06:00:00,13.0123451675,0.57085422636,0.0,0.0,5.48122459637,1.0115996781,10.9375904246,10.9375904246
 04/09  07:00:00,7.05732730038,0.564503025914,0.0,0.0,5.48122459637,1.0115996781,10.8300718928,10.8300718928
 04/09  08:00:00,6.91335038322,0.420526108753,0.0,0.0,5.48122459637,1.0115996781,8.087465697,8.087465697
 04/09  09:00:00,6.8974153296,0.404591055134,0.0,0.0,5.48122459637,1.0115996781,7.78934992514,7.78934992514
 04/09  10:00:00,7.18048260413,0.687658329661,0.0,0.0,5.48122459637,1.0115996781,13.3161966542,13.3161966542
 04/09  11:00:00,7.17208004306,0.679255768591,0.0,0.0,5.48122459637,1.0115996781,13.1375236313,13.1375236313
 04/09  12:00:00,7.10315521346,0.610330938996,0.0,0.0,5.48122459637,1.0115996781,11.8797529193,11.8797529193
 04/09  13:00:00,7.36137189402,0.86854761956,0.0,0.0,5.48122459637,1.0115996781,16.7792673351,16.7792673351
 04/09  14:00:00,7.52056899998,1.02774472552,0.0,0.0,5.48122459637,1.0115996781,19.7330783249,19.7330783249
 04/09  15:00:00,7.50267403392,1.00984975946,0.0,0.0,5.48122459637,1.0115996781,19.3788017089,19.3788017089
 04/09  16:00:00,7.21410085643,0.721276581967,0.0,0.0,5.48122459637,1.0115996781,13.9764551541,13.9764551541
 04/09  17:00:00,7.05610134904,0.563277074577,0.0,0.0,5.48122459637,1.0115996781,10.7821391624,10.7821391624
 04/09  18:00:00,7.09324838877,0.600424114303,0.0,0.0,5.48122459637,1.0115996781,11.5357718118,11.5357718118
 04/09  19:00:00,11.8593622651,0.905037990642,0.0,0.0,5.48122459637,1.0115996781,17.4896083509,17.4896083509
 04/09  20:00:00,16.7495068781,1.33368260367,0.0,0.0,5.48122459637,1.0115996781,25.5725664934,25.5725664934
 04/09  21:00:00,16.7600374197,1.34421314522,0.0,0.0,5.48122459637,1.0115996781,25.8028063117,25.8028063117
 04/09  22:00:00,16.9676719894,1.55184771495,0.0,0.0,5.48122459637,1.0115996781,29.7330995222,29.7330995222
 04/09  23:00:00,16.9685675974,1.55274332294,0.0,0.0,5.48122459637,1.0115996781,29.8042075501,29.8042075501
 04/09  24:00:00,17.2164061602,1.80058188574,0.0,0.0,5.48122459637,1.0115996781,34.4857676386,34.4857676386
 04/10  01:00:00,17.0981675349,1.6823432604,0.0,0.0,5.48122459637,1.0115996781,32.2992972126,32.2992972126
 04/10  02:00:00,17.2547298463,1.83890557182,0.0,0.0,5.48122459637,1.0115996781,35.2206924844,35.2206924844
 04/10  03:00:00,17.1791862626,1.76336198814,0.0,0.0,5.48122459637,1.0115996781,33.8486287519,33.8486287519
 04/10  04:00:00,17.3618613623,1.94603708784,0.0,0.0,5.48122459637,1.0115996781,37.2635412889,37.2635412889
 04/10  05:00:00,17.2812143478,1.86539007332,0.0,0.0,5.48122459637,1.0115996781,35.799709214,35.799709214
 04/10  06:00:00,21.1982337775,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,57.8424580963,57.8424580963
 04/10  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,44.0688606456,44.0688606456
 04/10  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,32.406534389,32.406534389
 04/10  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,20.9257203409,20.9257203409
 04/10  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,11.7496343211,11.7496343211
 04/10  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,8.47652507061,8.47652507061
 04/10  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,7.70690452722,7.70690452722
 04/10  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.51753995297,5.51753995297
 04/10  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.6752016095,3.6752016095
 04/10  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,2.23354055763,2.23354055763
 04/10  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,1.25658278651,1.25658278651
 04/10  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  21:00:00,16.2556652874,0.839841012924,0.0,0.0,5.48122459637,1.0115996781,15.5749842747,15.5749842747
 04/10  22:00:00,16.2360186296,0.820194355173,0.0,0.0,5.48122459637,1.0115996781,15.3447840919,15.3447840919
 04/10  23:00:00,16.6369979933,1.22117371887,0.0,0.0,5.48122459637,1.0115996781,22.949317952,22.949317952
 04/10  24:00:00,16.3442342123,0.928409937848,0.0,0.0,5.48122459637,1.0115996781,17.4514427456,17.4514427456
 04/11  01:00:00,16.9503779946,1.53455372013,0.0,0.0,5.48122459637,1.0115996781,28.9963715251,28.9963715251
 04/11  02:00:00,16.8247637866,1.4089395121,0.0,0.0,5.48122459637,1.0115996781,26.6567582597,26.6567582597
 04/11  03:00:00,17.6510063846,2.23518211012,0.0,0.0,5.48122459637,1.0115996781,42.4367765137,42.4367765137
 04/11  04:00:00,17.3202989711,1.90447469667,0.0,0.0,5.48122459637,1.0115996781,36.1306458344,36.1306458344
 04/11  05:00:00,18.290317163,2.87449288853,0.0,0.0,5.48122459637,1.0115996781,54.7448021876,54.7448021876
 04/11  06:00:00,21.1982337775,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,77.5609879125,77.5609879125
 04/11  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,63.6628723285,63.6628723285
 04/11  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,37.5397857069,37.5397857069
 04/11  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,12.2371057405,12.2371057405
 04/11  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,6.47653368442,6.47653368442
 04/11  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.11119532479,4.11119532479
 04/11  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,2.76642154779,2.76642154779
 04/11  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.857284364513,0.857284364513
 04/11  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/11  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/11  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  23:00:00,15.7990123779,0.38318810344,0.0,0.0,5.48122459637,1.0115996781,7.07057202682,7.07057202682
 04/11  24:00:00,16.2739949252,0.858170650755,0.0,0.0,5.48122459637,1.0115996781,15.8878961678,15.8878961678
 04/12  01:00:00,16.3176129364,0.901788661921,0.0,0.0,5.48122459637,1.0115996781,17.0171872177,17.0171872177
 04/12  02:00:00,17.1955013509,1.77967707643,0.0,0.0,5.48122459637,1.0115996781,33.5851802513,33.5851802513
 04/12  03:00:00,17.038755802,1.62293152755,0.0,0.0,5.48122459637,1.0115996781,30.7899716683,30.7899716683
 04/12  04:00:00,17.8329818265,2.41715755207,0.0,0.0,5.48122459637,1.0115996781,45.822166766,45.822166766
 04/12  05:00:00,17.4464948134,2.03067053895,0.0,0.0,5.48122459637,1.0115996781,38.6473914482,38.6473914482
 04/12  06:00:00,21.1982337775,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,77.0901906361,77.0901906361
 04/12  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,56.4996803538,56.4996803538
 04/12  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,31.8305998522,31.8305998522
 04/12  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,9.33018664007,9.33018664007
 04/12  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.47745491037,5.47745491037
 04/12  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,2.94901407485,2.94901407485
 04/12  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,1.76443008753,1.76443008753
 04/12  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.24105531434,0.24105531434
 04/12  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/12  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/12  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  23:00:00,16.3167009786,0.900876704114,0.0,0.0,5.48122459637,1.0115996781,16.7048635477,16.7048635477
 04/12  24:00:00,16.3456759269,0.929851652445,0.0,0.0,5.48122459637,1.0115996781,17.6391261573,17.6391261573
 04/13  01:00:00,16.943180891,1.52735661651,0.0,0.0,5.48122459637,1.0115996781,28.7132845282,28.7132845282
 04/13  02:00:00,16.833777806,1.41795353156,0.0,0.0,5.48122459637,1.0115996781,27.1018955358,27.1018955358
 04/13  03:00:00,17.6262934385,2.21046916399,0.0,0.0,5.48122459637,1.0115996781,41.7354566857,41.7354566857
 04/13  04:00:00,17.3604412955,1.94461702104,0.0,0.0,5.48122459637,1.0115996781,37.2986863251,37.2986863251
 04/13  05:00:00,18.1832624701,2.76743819566,0.0,0.0,5.48122459637,1.0115996781,52.4368888459,52.4368888459
 04/13  06:00:00,21.1982337775,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,74.494075179,74.494075179
 04/13  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,58.1638149811,58.1638149811
 04/13  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,33.3849012787,33.3849012787
 04/13  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,9.93738102108,9.93738102108
 04/13  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.15685963475,5.15685963475
 04/13  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,2.1035695497,2.1035695497
 04/13  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,0.406706065626,0.406706065626
 04/13  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/13  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/13  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/13  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  03:00:00,15.5952203101,0.179396035626,0.0,0.0,5.48122459637,1.0115996781,3.35696939995,3.35696939995
 04/14  04:00:00,15.8067317077,0.390907433204,0.0,0.0,5.48122459637,1.0115996781,7.27076362464,7.27076362464
 04/14  05:00:00,16.0829257876,0.667101513138,0.0,0.0,5.48122459637,1.0115996781,12.5757104599,12.5757104599
 04/14  06:00:00,21.1982337775,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,27.9977090317,27.9977090317
 04/14  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,18.0295431211,18.0295431211
 04/14  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,8.54831791437,8.54831791437
 04/14  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.22320499409,5.22320499409
 04/14  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.83925958341,3.83925958341
 04/14  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.28669486519,3.28669486519
 04/14  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,3.15945888602,3.15945888602
 04/14  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,2.36027547968,2.36027547968
 04/14  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,1.63761679162,1.63761679162
 04/14  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.114485193022,0.114485193022
 04/14  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/14  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  04:00:00,15.7412809697,0.325456695284,0.0,0.0,5.48122459637,1.0115996781,6.08957221028,6.08957221028
 04/15  05:00:00,16.109050198,0.693225923509,0.0,0.0,5.48122459637,1.0115996781,13.1979295428,13.1979295428
 04/15  06:00:00,12.9863695134,0.544878572261,0.0,0.0,5.48122459637,1.0115996781,10.3386536429,10.3386536429
 04/15  07:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,15.871909741,15.871909741
 04/15  08:00:00,16.261166789,8.7567428364,0.0,0.0,5.48122459637,2.0231993562,10.2335772959,10.2335772959
 04/15  09:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,6.94602783202,6.94602783202
 04/15  10:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,4.92608851926,4.92608851926
 04/15  11:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,3.18943652459,3.18943652459
 04/15  12:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,2.27560720573,2.27560720573
 04/15  13:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.996285955383,0.996285955383
 04/15  14:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0362996466593,0.0362996466593
 04/15  15:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  06:00:00,11.262933909,0.308609634503,0.0,0.0,5.48122459637,1.0115996781,5.77571818306,5.77571818306
 04/16  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  06:00:00,19.7110671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,11.2726921657,11.2726921657
 04/17  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,6.9435229681,6.9435229681
 04/17  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,4.65144070033,4.65144070033
 04/17  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,2.58280659748,2.58280659748
 04/17  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.411851425085,0.411851425085
 04/17  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/17  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/17  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/17  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/17  15:00:00,67.2048470346,8.7567428364,0.012685728009,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/17  16:00:00,67.1947517488,8.7567428364,0.00259044224999,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  02:00:00,15.7191122872,0.303288012742,0.0,0.0,5.48122459637,1.0115996781,5.64978309396,5.64978309396
 04/18  03:00:00,16.076041966,0.660217691579,0.0,0.0,5.48122459637,1.0115996781,12.4342384612,12.4342384612
 04/18  04:00:00,16.2488777832,0.833053508718,0.0,0.0,5.48122459637,1.0115996781,15.8422386248,15.8422386248
 04/18  05:00:00,16.4330687402,1.01724446572,0.0,0.0,5.48122459637,1.0115996781,19.2976277855,19.2976277855
 04/18  06:00:00,19.7110671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,33.0512564576,33.0512564576
 04/18  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,24.1314219767,24.1314219767
 04/18  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,11.0935278656,11.0935278656
 04/18  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,7.16234823672,7.16234823672
 04/18  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.32574239114,5.32574239114
 04/18  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.16096500237,3.16096500237
 04/18  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,1.7840886142,1.7840886142
 04/18  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.255383315746,0.255383315746
 04/18  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/18  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/18  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  01:00:00,15.6599713663,0.244147091863,0.0,0.0,5.48122459637,1.0115996781,4.55561372701,4.55561372701
 04/19  02:00:00,15.7857181312,0.369893856763,0.0,0.0,5.48122459637,1.0115996781,6.88433279397,6.88433279397
 04/19  03:00:00,15.9268285819,0.511004307461,0.0,0.0,5.48122459637,1.0115996781,9.67282757487,9.67282757487
 04/19  04:00:00,15.8860815826,0.4702573081,0.0,0.0,5.48122459637,1.0115996781,8.94274400724,8.94274400724
 04/19  05:00:00,16.2026422869,0.786818012416,0.0,0.0,5.48122459637,1.0115996781,15.0949904793,15.0949904793
 04/19  06:00:00,19.7110671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,28.831431229,28.831431229
 04/19  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,22.161138818,22.161138818
 04/19  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,16.5810138059,16.5810138059
 04/19  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,10.5315337059,10.5315337059
 04/19  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,8.54558672742,8.54558672742
 04/19  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,7.8068782385,7.8068782385
 04/19  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,7.73204491335,7.73204491335
 04/19  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,7.62820314229,7.62820314229
 04/19  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,7.62495902667,7.62495902667
 04/19  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,7.07108623981,7.07108623981
 04/19  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,7.05124407726,7.05124407726
 04/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/19  18:00:00,7.15374211008,0.660917835619,0.0,0.0,5.48122459637,1.0115996781,12.3761944501,12.3761944501
 04/19  19:00:00,10.1989726513,0.731815043548,0.0,0.0,5.48122459637,1.0115996781,13.6083923526,13.6083923526
 04/19  20:00:00,16.2336390103,0.8178147358,0.0,0.0,5.48122459637,1.0115996781,15.3835351374,15.3835351374
 04/19  21:00:00,16.4419318235,1.02610754904,0.0,0.0,5.48122459637,1.0115996781,19.3249264247,19.3249264247
 04/19  22:00:00,16.4464659252,1.03064165071,0.0,0.0,5.48122459637,1.0115996781,19.5656831968,19.5656831968
 04/19  23:00:00,16.5775700653,1.16174579089,0.0,0.0,5.48122459637,1.0115996781,21.9716692828,21.9716692828
 04/19  24:00:00,16.5529732179,1.1371489434,0.0,0.0,5.48122459637,1.0115996781,21.6984938409,21.6984938409
 04/20  01:00:00,16.680110988,1.26428671349,0.0,0.0,5.48122459637,1.0115996781,24.0062419048,24.0062419048
 04/20  02:00:00,16.6536290921,1.23780481763,0.0,0.0,5.48122459637,1.0115996781,23.729754242,23.729754242
 04/20  03:00:00,16.69521233,1.27938805553,0.0,0.0,5.48122459637,1.0115996781,24.3175631783,24.3175631783
 04/20  04:00:00,16.5988944646,1.18307019014,0.0,0.0,5.48122459637,1.0115996781,22.6847694252,22.6847694252
 04/20  05:00:00,16.6498573883,1.23403311381,0.0,0.0,5.48122459637,1.0115996781,23.4579570327,23.4579570327
 04/20  06:00:00,19.7110671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,35.101104526,35.101104526
 04/20  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,29.1869805948,29.1869805948
 04/20  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,26.2572852612,26.2572852612
 04/20  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,11.9920129807,11.9920129807
 04/20  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,6.59193416751,6.59193416751
 04/20  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.24881177937,4.24881177937
 04/20  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,3.06304990267,3.06304990267
 04/20  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,1.43146157607,1.43146157607
 04/20  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.274203898469,0.274203898469
 04/20  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/20  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  23:00:00,15.7999383249,0.384114050393,0.0,0.0,5.48122459637,1.0115996781,7.12943697903,7.12943697903
 04/20  24:00:00,15.9049735475,0.489149273023,0.0,0.0,5.48122459637,1.0115996781,9.08374912428,9.08374912428
 04/21  01:00:00,16.5142998951,1.09847562059,0.0,0.0,5.48122459637,1.0115996781,20.7888458445,20.7888458445
 04/21  02:00:00,16.3856644204,0.969840145919,0.0,0.0,5.48122459637,1.0115996781,18.3695117339,18.3695117339
 04/21  03:00:00,17.0263075957,1.61048332125,0.0,0.0,5.48122459637,1.0115996781,30.6354384034,30.6354384034
 04/21  04:00:00,16.7538777627,1.33805348823,0.0,0.0,5.48122459637,1.0115996781,25.45365154,25.45365154
 04/21  05:00:00,17.4471792422,2.03135496778,0.0,0.0,5.48122459637,1.0115996781,38.7475086323,38.7475086323
 04/21  06:00:00,19.7110671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,54.5715857172,54.5715857172
 04/21  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,38.3455769938,38.3455769938
 04/21  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,15.7000542825,15.7000542825
 04/21  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,6.76877702241,6.76877702241
 04/21  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.83927177388,3.83927177388
 04/21  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,1.48475234368,1.48475234368
 04/21  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,0.283603358597,0.283603358597
 04/21  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/21  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/21  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/21  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/21  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  02:00:00,16.0127302983,0.596906023857,0.0,0.0,5.48122459637,1.0115996781,11.1221710854,11.1221710854
 04/22  03:00:00,16.1757552553,0.759930980814,0.0,0.0,5.48122459637,1.0115996781,14.3226673021,14.3226673021
 04/22  04:00:00,16.3560951504,0.94027087591,0.0,0.0,5.48122459637,1.0115996781,17.9281447485,17.9281447485
 04/22  05:00:00,16.5650509364,1.14922666189,0.0,0.0,5.48122459637,1.0115996781,21.7164777245,21.7164777245
 04/22  06:00:00,12.1741298423,1.21980556782,0.0,0.0,5.48122459637,1.0115996781,23.3861863317,23.3861863317
 04/22  07:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,31.6961905842,31.6961905842
 04/22  08:00:00,16.261166789,8.7567428364,0.0,0.0,5.48122459637,2.0231993562,16.2522408205,16.2522408205
 04/22  09:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,10.1085204841,10.1085204841
 04/22  10:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,8.24071913299,8.24071913299
 04/22  11:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,6.51740030982,6.51740030982
 04/22  12:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,5.48797591841,5.48797591841
 04/22  13:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,3.89944184564,3.89944184564
 04/22  14:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,2.63880462893,2.63880462893
 04/22  15:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,1.94330365328,1.94330365328
 04/22  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  22:00:00,15.614340851,0.198516576493,0.0,0.0,5.48122459637,1.0115996781,3.7110270703,3.7110270703
 04/22  23:00:00,16.0785150924,0.66269081797,0.0,0.0,5.48122459637,1.0115996781,12.4003433199,12.4003433199
 04/22  24:00:00,16.2202577476,0.804433473164,0.0,0.0,5.48122459637,1.0115996781,15.2255476813,15.2255476813
 04/23  01:00:00,16.6657178478,1.2498935733,0.0,0.0,5.48122459637,1.0115996781,23.569937004,23.569937004
 04/23  02:00:00,16.4757894615,1.05996518705,0.0,0.0,5.48122459637,1.0115996781,20.2657309517,20.2657309517
 04/23  03:00:00,16.9524437292,1.53661945475,0.0,0.0,5.48122459637,1.0115996781,29.0546418323,29.0546418323
 04/23  04:00:00,16.7120025633,1.29617828885,0.0,0.0,5.48122459637,1.0115996781,24.8761971254,24.8761971254
 04/23  05:00:00,17.204965795,1.7891415205,0.0,0.0,5.48122459637,1.0115996781,33.9293314017,33.9293314017
 04/23  06:00:00,10.879664141,1.41250653318,0.0,0.0,5.48122459637,1.0115996781,27.1709204091,27.1709204091
 04/23  07:00:00,8.14373548576,1.6509112113,0.0,0.0,5.48122459637,1.0115996781,31.3451718597,31.3451718597
 04/23  08:00:00,7.46185656206,0.969032287594,0.0,0.0,5.48122459637,1.0115996781,18.6757752026,18.6757752026
 04/23  09:00:00,7.05503917587,0.562214901407,0.0,0.0,5.48122459637,1.0115996781,10.8895028141,10.8895028141
 04/23  10:00:00,6.73202105051,0.239196776044,0.0,0.0,5.48122459637,1.0115996781,4.65137010764,4.65137010764
 04/23  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  21:00:00,15.4295220816,0.0136978071581,0.0,0.0,5.48122459637,1.0115996781,0.365237131922,0.365237131922
 04/23  22:00:00,15.8031552639,0.387330989429,0.0,0.0,5.48122459637,1.0115996781,7.50528162769,7.50528162769
 04/23  23:00:00,15.8476642936,0.431840019154,0.0,0.0,5.48122459637,1.0115996781,8.36372781822,8.36372781822
 04/23  24:00:00,16.2330918294,0.817267554925,0.0,0.0,5.48122459637,1.0115996781,15.5632090386,15.5632090386
 04/24  01:00:00,16.1551886378,0.739364363351,0.0,0.0,5.48122459637,1.0115996781,14.300974288,14.300974288
 04/24  02:00:00,15.8780833545,0.462259080006,0.0,0.0,5.48122459637,1.0115996781,9.00637444024,9.00637444024
 04/24  03:00:00,16.4258570469,1.01003277239,0.0,0.0,5.48122459637,1.0115996781,19.3057477888,19.3057477888
 04/24  04:00:00,16.3508887936,0.935064519136,0.0,0.0,5.48122459637,1.0115996781,17.9919906684,17.9919906684
 04/24  05:00:00,16.9130348879,1.49721061344,0.0,0.0,5.48122459637,1.0115996781,28.4427921143,28.4427921143
 04/24  06:00:00,18.2239004442,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,42.4696116254,42.4696116254
