Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/24  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,21.8214060596,21.8214060596
 04/24  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,9.44916395792,9.44916395792
 04/24  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,6.0963857979,6.0963857979
 04/24  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.42892790377,3.42892790377
 04/24  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,1.22680985635,1.22680985635
 04/24  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,0.185822230722,0.185822230722
 04/24  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/24  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/24  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/24  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  06:00:00,18.2239004442,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,14.7512617096,14.7512617096
 04/25  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,9.93249424808,9.93249424808
 04/25  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,6.36979347767,6.36979347767
 04/25  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.41285357197,3.41285357197
 04/25  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,1.36705491005,1.36705491005
 04/25  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0543325627886,0.0543325627886
 04/25  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/25  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  06:00:00,18.2239004442,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,13.5290418137,13.5290418137
 04/26  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,9.36483326172,9.36483326172
 04/26  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,7.14111666273,7.14111666273
 04/26  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.68918304006,5.68918304006
 04/26  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.92765475112,4.92765475112
 04/26  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.976079319,3.976079319
 04/26  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,3.06951915744,3.06951915744
 04/26  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,1.07237351142,1.07237351142
 04/26  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0285226666023,0.0285226666023
 04/26  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0483047521982,0.0483047521982
 04/26  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,1.10262258271,1.10262258271
 04/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  21:00:00,15.6914090047,0.27558473026,0.0,0.0,5.48122459637,1.0115996781,5.15507907736,5.15507907736
 04/26  22:00:00,16.0083947606,0.592570486171,0.0,0.0,5.48122459637,1.0115996781,11.1322565854,11.1322565854
 04/26  23:00:00,16.215622986,0.79979871154,0.0,0.0,5.48122459637,1.0115996781,15.295187412,15.295187412
 04/26  24:00:00,16.4047459873,0.988921712885,0.0,0.0,5.48122459637,1.0115996781,18.7289210042,18.7289210042
 04/27  01:00:00,16.5404140018,1.1245897273,0.0,0.0,5.48122459637,1.0115996781,21.6288312448,21.6288312448
 04/27  02:00:00,16.7637858407,1.34796156623,0.0,0.0,5.48122459637,1.0115996781,25.6030803304,25.6030803304
 04/27  03:00:00,16.7859246997,1.37010042519,0.0,0.0,5.48122459637,1.0115996781,26.3949177995,26.3949177995
 04/27  04:00:00,16.9358684112,1.52004413672,0.0,0.0,5.48122459637,1.0115996781,28.8710058296,28.8710058296
 04/27  05:00:00,16.9611966027,1.54537232821,0.0,0.0,5.48122459637,1.0115996781,29.7810772733,29.7810772733
 04/27  06:00:00,18.2239004442,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,48.1150092113,48.1150092113
 04/27  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,31.9073823548,31.9073823548
 04/27  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,17.5490868837,17.5490868837
 04/27  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,8.68482372746,8.68482372746
 04/27  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,6.50771457539,6.50771457539
 04/27  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.5286760334,4.5286760334
 04/27  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,3.43023682349,3.43023682349
 04/27  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,1.91871956747,1.91871956747
 04/27  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.812083835841,0.812083835841
 04/27  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0417872418888,0.0417872418888
 04/27  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  22:00:00,15.9657411391,0.549916864656,0.0,0.0,5.48122459637,1.0115996781,10.1847798369,10.1847798369
 04/27  23:00:00,16.6871882067,1.27136393227,0.0,0.0,5.48122459637,1.0115996781,24.0120593239,24.0120593239
 04/27  24:00:00,16.5974618333,1.18163755882,0.0,0.0,5.48122459637,1.0115996781,22.3576270968,22.3576270968
 04/28  01:00:00,17.3305435966,1.9147193221,0.0,0.0,5.48122459637,1.0115996781,36.3915315195,36.3915315195
 04/28  02:00:00,17.0449524679,1.62912819344,0.0,0.0,5.48122459637,1.0115996781,30.9372371523,30.9372371523
 04/28  03:00:00,17.8652253902,2.44940111571,0.0,0.0,5.48122459637,1.0115996781,46.6921894785,46.6921894785
 04/28  04:00:00,17.2984078285,1.88258355402,0.0,0.0,5.48122459637,1.0115996781,35.8127960436,35.8127960436
 04/28  05:00:00,18.0430851093,2.62726083481,0.0,0.0,5.48122459637,1.0115996781,50.1058483943,50.1058483943
 04/28  06:00:00,18.2239004442,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,65.3047115012,65.3047115012
 04/28  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,42.2307797923,42.2307797923
 04/28  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,20.4444333968,20.4444333968
 04/28  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,8.59292593552,8.59292593552
 04/28  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,6.37925950957,6.37925950957
 04/28  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.26837702967,4.26837702967
 04/28  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,2.92329183159,2.92329183159
 04/28  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,1.17172637969,1.17172637969
 04/28  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0790050044611,0.0790050044611
 04/28  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/28  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  23:00:00,16.1733622025,0.75753792805,0.0,0.0,5.48122459637,1.0115996781,14.2084051389,14.2084051389
 04/28  24:00:00,16.5303930867,1.11456881228,0.0,0.0,5.48122459637,1.0115996781,20.9891077942,20.9891077942
 04/29  01:00:00,16.7634202,1.34759592554,0.0,0.0,5.48122459637,1.0115996781,25.5933069811,25.5933069811
 04/29  02:00:00,17.156588817,1.74076454255,0.0,0.0,5.48122459637,1.0115996781,33.0206224155,33.0206224155
 04/29  03:00:00,17.2582052707,1.8423809962,0.0,0.0,5.48122459637,1.0115996781,35.149618556,35.149618556
 04/29  04:00:00,17.4680940301,2.0522697556,0.0,0.0,5.48122459637,1.0115996781,39.026068632,39.026068632
 04/29  05:00:00,17.4137587519,1.99793447745,0.0,0.0,5.48122459637,1.0115996781,38.1862334063,38.1862334063
 04/29  06:00:00,11.6798019311,2.21264432327,0.0,0.0,5.48122459637,1.0115996781,42.1525507818,42.1525507818
 04/29  07:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,50.0911220506,50.0911220506
 04/29  08:00:00,16.261166789,8.7567428364,0.0,0.0,5.48122459637,2.0231993562,27.5281961424,27.5281961424
 04/29  09:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,10.536941315,10.536941315
 04/29  10:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,7.24418851416,7.24418851416
 04/29  11:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,4.46244038585,4.46244038585
 04/29  12:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,3.0856454215,3.0856454215
 04/29  13:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,1.66915218522,1.66915218522
 04/29  14:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.385628355564,0.385628355564
 04/29  15:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  02:00:00,15.7423265066,0.326502232098,0.0,0.0,5.48122459637,1.0115996781,6.28917340191,6.28917340191
 05/01  03:00:00,16.1446473748,0.728823100341,0.0,0.0,5.48122459637,1.0115996781,13.9945252716,13.9945252716
 05/01  04:00:00,16.4474106126,1.03158633809,0.0,0.0,5.48122459637,1.0115996781,19.7732996028,19.7732996028
 05/01  05:00:00,16.7394935117,1.32366923719,0.0,0.0,5.48122459637,1.0115996781,25.2807848576,25.2807848576
 05/01  06:00:00,16.7367337775,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,42.2061480725,42.2061480725
 05/01  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,22.1816690941,22.1816690941
 05/01  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,8.00338464645,8.00338464645
 05/01  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.97560365785,3.97560365785
 05/01  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.822623384121,0.822623384121
 05/01  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/01  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  14:00:00,67.4142459021,8.7567428364,0.222084595551,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  15:00:00,67.7254873508,8.7567428364,0.533326044172,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  16:00:00,67.8549546614,8.7567428364,0.662793354812,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  06:00:00,16.7367337775,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,11.9462439166,11.9462439166
 05/02  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,7.08546808233,7.08546808233
 05/02  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,3.22769119481,3.22769119481
 05/02  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.298939334746,0.298939334746
 05/02  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  12:00:00,60.7425874771,8.7567428364,0.0432504449362,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/02  13:00:00,67.7477612636,8.7567428364,0.555599956993,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  14:00:00,68.1187717091,8.7567428364,0.926610402553,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  15:00:00,68.6316899933,8.7567428364,1.43952868677,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  16:00:00,70.0467204395,8.7567428364,2.85455913295,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  06:00:00,16.7367337775,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,9.52921943348,9.52921943348
 05/03  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,5.17503297007,5.17503297007
 05/03  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,1.80891567384,1.80891567384
 05/03  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  12:00:00,61.0040441752,8.7567428364,0.304707143129,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/03  13:00:00,68.0953019591,8.7567428364,0.903140652536,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  14:00:00,68.9260444571,8.7567428364,1.7338831505,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  15:00:00,71.2506394484,8.7567428364,4.05847814183,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  16:00:00,72.1781042339,8.7567428364,4.98594292734,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  06:00:00,16.7367337775,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,7.23564276902,7.23564276902
 05/04  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,3.78514799658,3.78514799658
 05/04  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,0.809729807732,0.809729807732
 05/04  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  11:00:00,67.2277664585,8.7567428364,0.0356051518685,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  12:00:00,61.146537782,8.7567428364,0.447200749856,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/04  13:00:00,68.2199698689,8.7567428364,1.0278085623,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  14:00:00,70.6232723204,8.7567428364,3.43111101386,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  15:00:00,72.9751876721,8.7567428364,5.78302636549,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  16:00:00,73.1518898122,8.7567428364,5.95972850557,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  06:00:00,16.7367337775,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,3.63299826412,3.63299826412
 05/05  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,1.25581998179,1.25581998179
 05/05  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/05  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  11:00:00,67.5106857098,8.7567428364,0.318524403231,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  12:00:00,61.2711231688,8.7567428364,0.571786136651,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/05  13:00:00,67.9634633331,8.7567428364,0.771302026486,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  14:00:00,67.8712895539,8.7567428364,0.679128247296,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  15:00:00,67.5708839639,8.7567428364,0.378722657321,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  16:00:00,67.3906517785,8.7567428364,0.19849047192,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  07:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,11.7680861259,11.7680861259
 05/06  08:00:00,16.261166789,8.7567428364,0.0,0.0,5.48122459637,2.0231993562,7.54678571867,7.54678571867
 05/06  09:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,5.13688478702,5.13688478702
 05/06  10:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,3.09325223365,3.09325223365
 05/06  11:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,1.59213271155,1.59213271155
 05/06  12:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,1.76702176217,1.76702176217
 05/06  13:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,1.70700175869,1.70700175869
 05/06  14:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,1.71539650113,1.71539650113
 05/06  15:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,1.80509772728,1.80509772728
 05/06  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  01:00:00,15.6169828255,0.201158550993,0.0,0.0,5.48122459637,1.0115996781,3.7626475283,3.7626475283
 05/07  02:00:00,16.1531294148,0.737305140361,0.0,0.0,5.48122459637,1.0115996781,13.6778191211,13.6778191211
 05/07  03:00:00,16.4415663428,1.02574206835,0.0,0.0,5.48122459637,1.0115996781,19.3382652846,19.3382652846
 05/07  04:00:00,17.1419342346,1.72610996009,0.0,0.0,5.48122459637,1.0115996781,32.6079315751,32.6079315751
 05/07  05:00:00,16.9348992006,1.51907492609,0.0,0.0,5.48122459637,1.0115996781,28.8533758149,28.8533758149
 05/07  06:00:00,10.1912478721,2.211256931,0.0,0.0,5.48122459637,1.0115996781,41.9040299151,41.9040299151
 05/07  07:00:00,7.70196065084,1.20913637637,0.0,0.0,5.48122459637,1.0115996781,22.9853077739,22.9853077739
 05/07  08:00:00,7.22838950111,0.735565226646,0.0,0.0,5.48122459637,1.0115996781,13.7966465977,13.7966465977
 05/07  09:00:00,6.60193303457,0.109108760109,0.0,0.0,5.48122459637,1.0115996781,2.00308196182,2.00308196182
 05/07  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  24:00:00,15.8771736271,0.461349352665,0.0,0.0,5.48122459637,1.0115996781,8.54422580354,8.54422580354
 05/08  01:00:00,16.0706148012,0.654790526688,0.0,0.0,5.48122459637,1.0115996781,12.2324599891,12.2324599891
 05/08  02:00:00,16.7490581942,1.33323391969,0.0,0.0,5.48122459637,1.0115996781,25.12657945,25.12657945
 05/08  03:00:00,16.6110999967,1.19527572221,0.0,0.0,5.48122459637,1.0115996781,22.6641891124,22.6641891124
 05/08  04:00:00,17.213616418,1.79779214353,0.0,0.0,5.48122459637,1.0115996781,34.0479643834,34.0479643834
 05/08  05:00:00,16.8378812005,1.42205692604,0.0,0.0,5.48122459637,1.0115996781,27.0454650342,27.0454650342
 05/08  06:00:00,16.7367337775,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,52.9183006756,52.9183006756
 05/08  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,25.6363995261,25.6363995261
 05/08  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,8.15311290449,8.15311290449
 05/08  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.81396553866,4.81396553866
 05/08  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,2.37840238011,2.37840238011
 05/08  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.392872351392,0.392872351392
 05/08  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/08  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  06:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,9.72980753329,9.72980753329
 05/09  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,6.08780544871,6.08780544871
 05/09  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,3.57831699057,3.57831699057
 05/09  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,1.38340204073,1.38340204073
 05/09  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0218196763699,0.0218196763699
 05/09  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/09  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  14:00:00,67.3128443916,8.7567428364,0.120683085049,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  15:00:00,67.608909507,8.7567428364,0.416748200449,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  16:00:00,67.6779030949,8.7567428364,0.48574178828,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  05:00:00,15.6235803187,0.207756044224,0.0,0.0,5.48122459637,1.0115996781,3.90007136517,3.90007136517
 05/10  06:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,21.0485513909,21.0485513909
 05/10  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,8.68941744289,8.68941744289
 05/10  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,4.74932279305,4.74932279305
 05/10  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,1.32564304558,1.32564304558
 05/10  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/10  13:00:00,67.2797905454,8.7567428364,0.0876292387718,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  14:00:00,67.6113490696,8.7567428364,0.419187763035,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  15:00:00,67.8111802287,8.7567428364,0.619018922121,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  16:00:00,67.8709329326,8.7567428364,0.678771625991,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  06:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,11.9167784753,11.9167784753
 05/11  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,6.88161352203,6.88161352203
 05/11  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,3.15369084884,3.15369084884
 05/11  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.352083042966,0.352083042966
 05/11  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  12:00:00,60.7695061261,8.7567428364,0.0701690940149,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/11  13:00:00,67.8194079398,8.7567428364,0.627246633173,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  14:00:00,68.1706467161,8.7567428364,0.978485409548,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  15:00:00,69.1494275246,8.7567428364,1.95726621805,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  16:00:00,69.6932515655,8.7567428364,2.50109025895,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  06:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,7.12383052609,7.12383052609
 05/12  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,3.24512214193,3.24512214193
 05/12  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,0.210648933525,0.210648933525
 05/12  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/12  13:00:00,67.2131877546,8.7567428364,0.0210264479709,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  14:00:00,67.2174159874,8.7567428364,0.0252546807887,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  06:00:00,6.73793641406,0.245112139598,0.0,0.0,5.48122459637,1.0115996781,4.56828701889,4.56828701889
 05/13  07:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,13.1513567187,13.1513567187
 05/13  08:00:00,16.261166789,8.7567428364,0.0,0.0,5.48122459637,2.0231993562,8.17730705784,8.17730705784
 05/13  09:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,5.6108612197,5.6108612197
 05/13  10:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,3.75512029533,3.75512029533
 05/13  11:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,2.05462996229,2.05462996229
 05/13  12:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,1.39575567095,1.39575567095
 05/13  13:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.419334314811,0.419334314811
 05/13  14:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  15:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  03:00:00,15.7628560172,0.347031742688,0.0,0.0,5.48122459637,1.0115996781,6.43555747274,6.43555747274
 05/14  04:00:00,16.1343392571,0.718514982633,0.0,0.0,5.48122459637,1.0115996781,13.2804695089,13.2804695089
 05/14  05:00:00,16.9734026268,1.55757835234,0.0,0.0,5.48122459637,1.0115996781,29.2606653976,29.2606653976
 05/14  06:00:00,7.78678150206,1.2939572276,0.0,0.0,5.48122459637,1.0115996781,24.3787970619,24.3787970619
 05/14  07:00:00,7.67233600189,1.17951172743,0.0,0.0,5.48122459637,1.0115996781,22.2361323406,22.2361323406
 05/14  08:00:00,6.59526978817,0.102445513706,0.0,0.0,5.48122459637,1.0115996781,1.95904699458,1.95904699458
 05/14  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  24:00:00,15.8609849831,0.44516070868,0.0,0.0,5.48122459637,1.0115996781,8.25835123098,8.25835123098
 05/15  01:00:00,16.5298470689,1.11402279439,0.0,0.0,5.48122459637,1.0115996781,20.94373996,20.94373996
 05/15  02:00:00,16.4325082335,1.01668395905,0.0,0.0,5.48122459637,1.0115996781,19.2608063169,19.2608063169
 05/15  03:00:00,17.0243306053,1.60850633081,0.0,0.0,5.48122459637,1.0115996781,30.4658077411,30.4658077411
 05/15  04:00:00,16.7674956508,1.35167137632,0.0,0.0,5.48122459637,1.0115996781,25.7322666902,25.7322666902
 05/15  05:00:00,17.5371341775,2.12130990308,0.0,0.0,5.48122459637,1.0115996781,40.2840389722,40.2840389722
 05/15  06:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,54.9034061635,54.9034061635
 05/15  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,31.9443697978,31.9443697978
 05/15  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,10.0448187537,10.0448187537
 05/15  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.14142037743,5.14142037743
 05/15  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,2.20313619652,2.20313619652
 05/15  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.171931027268,0.171931027268
 05/15  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/15  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  02:00:00,15.6271967807,0.211372506205,0.0,0.0,5.48122459637,1.0115996781,3.96959688505,3.96959688505
 05/16  03:00:00,16.0849510765,0.669126802028,0.0,0.0,5.48122459637,1.0115996781,12.4287639696,12.4287639696
