Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  06:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,3.16699405602,3.16699405602
 06/08  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,0.272487017685,0.272487017685
 06/08  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/08  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  10:00:00,67.3749709983,8.7567428364,0.182809691678,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  11:00:00,68.0138809108,8.7567428364,0.821719604193,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  12:00:00,62.0972711292,8.7567428364,1.39793409713,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/08  13:00:00,72.5325424452,8.7567428364,5.34038113859,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  14:00:00,74.8239676305,8.7567428364,7.63180632388,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  15:00:00,76.4302632172,8.7567428364,9.23810191061,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  16:00:00,76.6464166685,8.7567428364,9.45425536196,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  17:00:00,22.9563507838,0.552146455028,1.91413182732,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  06:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/09  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/09  09:00:00,67.8975410309,8.7567428364,0.705379724325,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  10:00:00,68.5492580288,8.7567428364,1.3570967222,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  11:00:00,73.1376403422,8.7567428364,5.94547903561,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  12:00:00,70.211853226,8.7567428364,9.5125161939,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/09  13:00:00,79.7263459044,8.7567428364,12.5341845978,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  14:00:00,81.1161826588,8.7567428364,13.9240213522,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  15:00:00,81.9941780007,8.7567428364,14.8020166941,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  16:00:00,81.9774990073,8.7567428364,14.7853377007,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  17:00:00,28.0843359487,1.61836519619,5.97589825102,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/09  18:00:00,11.4299019802,1.06530625445,3.87177145125,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  19:00:00,9.92239814049,0.752407509992,2.67716635603,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  07:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  08:00:00,16.261166789,8.7567428364,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 06/10  09:00:00,26.1852776904,8.7567428364,0.227197110318,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/10  10:00:00,26.6148420645,8.7567428364,0.65676148441,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/10  11:00:00,26.8377933758,8.7567428364,0.879712795735,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/10  12:00:00,16.628231469,8.7567428364,1.37866435808,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  13:00:00,17.3928442894,8.7567428364,2.14327717855,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  14:00:00,18.6470967447,8.7567428364,3.39752963386,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  15:00:00,19.8716480418,8.7567428364,4.62208093096,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  06:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,5.88016325635,5.88016325635
 06/12  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,2.5578074897,2.5578074897
 06/12  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,0.474375448337,0.474375448337
 06/12  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  12:00:00,60.7252594945,8.7567428364,0.025922462348,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/12  13:00:00,67.5640660517,8.7567428364,0.371904745115,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  14:00:00,67.7973009788,8.7567428364,0.605139672234,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  15:00:00,67.9407111958,8.7567428364,0.748549889249,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  16:00:00,68.0232745499,8.7567428364,0.831113243323,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  06:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.439208721838,0.439208721838
 06/13  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,0.211410306694,0.211410306694
 06/13  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/13  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  12:00:00,60.7166569962,8.7567428364,0.0173199640676,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/13  13:00:00,67.5753777838,8.7567428364,0.383216477219,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  14:00:00,67.7364932206,8.7567428364,0.544331913998,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  15:00:00,67.8033015654,8.7567428364,0.611140258803,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  16:00:00,67.7485899909,8.7567428364,0.556428684345,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  06:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.865394493831,0.865394493831
 06/14  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/14  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/14  09:00:00,67.2303322832,8.7567428364,0.0381709765808,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  10:00:00,67.8134669951,8.7567428364,0.621305688504,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  11:00:00,68.3752227605,8.7567428364,1.18306145393,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  12:00:00,64.1404653644,8.7567428364,3.44112833225,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/14  13:00:00,74.8761674469,8.7567428364,7.68400614035,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  14:00:00,77.0320591757,8.7567428364,9.83989786911,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  15:00:00,78.3292144393,8.7567428364,11.1370531327,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  16:00:00,77.3389816354,8.7567428364,10.1468203289,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  17:00:00,22.8738938196,0.523506160968,1.86031515714,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/14  18:00:00,7.02793613085,0.117406399887,0.417705456498,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  06:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/15  08:00:00,55.4189671146,8.7567428364,0.200854678798,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/15  09:00:00,68.2549392543,8.7567428364,1.06277794775,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  10:00:00,69.7816818891,8.7567428364,2.58952058252,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  11:00:00,75.0587893602,8.7567428364,7.86662805362,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  12:00:00,70.8018749882,8.7567428364,10.102537956,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/15  13:00:00,79.8134023581,8.7567428364,12.6212410516,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  14:00:00,81.966295001,8.7567428364,14.7741336944,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  15:00:00,83.8365712198,8.7567428364,16.6444099132,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  16:00:00,78.0147133321,8.7567428364,10.8225520255,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  06:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/16  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/16  09:00:00,67.4674864308,8.7567428364,0.275325124188,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  10:00:00,68.1089870593,8.7567428364,0.916825752669,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  11:00:00,68.3883465356,8.7567428364,1.19618522903,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  12:00:00,62.746727299,8.7567428364,2.04739026685,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/16  13:00:00,73.5515618382,8.7567428364,6.35940053158,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  14:00:00,76.7947570548,8.7567428364,9.60259574826,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  15:00:00,79.011184393,8.7567428364,11.8190230864,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  16:00:00,78.8791058379,8.7567428364,11.6869445313,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  17:00:00,23.4089571311,0.645406480313,2.27347814934,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  07:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  08:00:00,16.261166789,8.7567428364,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 06/17  09:00:00,26.2766245571,8.7567428364,0.31854397707,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/17  10:00:00,26.9011312541,8.7567428364,0.943050674061,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/17  11:00:00,29.1111115611,8.7567428364,3.15303098106,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/17  12:00:00,22.035903022,8.7567428364,6.7863359111,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  13:00:00,24.4791220772,8.7567428364,9.22955496629,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  14:00:00,25.0359402581,8.7567428364,9.78637314725,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  15:00:00,24.9596111393,8.7567428364,9.71004402848,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  16:00:00,10.4358999456,0.844798403369,3.09827726778,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  17:00:00,9.88075572412,0.722296432243,2.66563501741,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  18:00:00,9.8605994019,0.719346963527,2.64842816391,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  18:00:00,9.2267677078,0.579569534726,2.15437389861,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  06:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/19  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/19  09:00:00,67.4785422227,8.7567428364,0.286380916124,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  10:00:00,67.9097882072,8.7567428364,0.717626900666,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  11:00:00,68.2358401501,8.7567428364,1.04367884349,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  12:00:00,63.3216396078,8.7567428364,2.62230257564,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/19  13:00:00,70.9195917487,8.7567428364,3.7274304421,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  14:00:00,71.2185658039,8.7567428364,4.0264044973,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  15:00:00,71.344122979,8.7567428364,4.15196167242,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  16:00:00,71.7215726819,8.7567428364,4.52941137532,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  06:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,3.99277915678,3.99277915678
 06/20  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,1.17679109362,1.17679109362
 06/20  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/20  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  12:00:00,60.7025565193,8.7567428364,0.00321948713483,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/20  13:00:00,67.4384803434,8.7567428364,0.246319036849,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  14:00:00,67.6594156417,8.7567428364,0.46725433508,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  15:00:00,67.8240078374,8.7567428364,0.631846530809,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  16:00:00,67.9183015646,8.7567428364,0.726140258018,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  06:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,6.22338382602,6.22338382602
 06/21  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,2.26657094929,2.26657094929
 06/21  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,0.0320596271454,0.0320596271454
 06/21  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  11:00:00,67.2091276774,8.7567428364,0.0169663708551,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  12:00:00,60.9628220409,8.7567428364,0.263485008765,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/21  13:00:00,67.8669399747,8.7567428364,0.674778668112,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  14:00:00,68.1592450919,8.7567428364,0.967083785291,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  15:00:00,69.9748957118,8.7567428364,2.78273440519,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  16:00:00,71.1663657749,8.7567428364,3.97420446832,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  06:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/22  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/22  09:00:00,67.3491990663,8.7567428364,0.157037759754,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  10:00:00,68.0111463088,8.7567428364,0.818985002178,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  11:00:00,68.4344019185,8.7567428364,1.2422406119,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  12:00:00,63.1552645545,8.7567428364,2.45592752238,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/22  13:00:00,71.4882409152,8.7567428364,4.29607960864,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  14:00:00,71.7124779947,8.7567428364,4.52031668807,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  15:00:00,71.3764948709,8.7567428364,4.18433356428,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  16:00:00,71.2586137314,8.7567428364,4.06645242485,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  06:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/23  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/23  09:00:00,67.2497306694,8.7567428364,0.0575693628525,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  10:00:00,67.4695103475,8.7567428364,0.277349040938,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  11:00:00,67.6729397854,8.7567428364,0.480778478842,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  12:00:00,61.2022264026,8.7567428364,0.502889370503,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/23  13:00:00,67.9600810479,8.7567428364,0.767919741288,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  14:00:00,68.0395831673,8.7567428364,0.847421860743,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  15:00:00,68.2227235823,8.7567428364,1.0305622757,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  16:00:00,69.1499588215,8.7567428364,1.95779751491,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  07:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.282286223423,0.282286223423
 06/24  08:00:00,16.261166789,8.7567428364,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 06/24  09:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/24  10:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/24  11:00:00,26.212386983,8.7567428364,0.254306402923,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/24  12:00:00,15.6498018436,8.7567428364,0.400234732733,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  13:00:00,15.9419581377,8.7567428364,0.692391026796,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  14:00:00,17.9690409631,8.7567428364,2.71947385221,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  15:00:00,19.283606265,8.7567428364,4.03403915409,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  06:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.20062145452,0.20062145452
 06/26  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/26  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/26  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  10:00:00,67.2296367347,8.7567428364,0.0374754281559,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  11:00:00,67.6747638628,8.7567428364,0.482602556221,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  12:00:00,61.4026385908,8.7567428364,0.703301558684,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/26  13:00:00,68.1390912914,8.7567428364,0.946929984783,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  14:00:00,68.5154847027,8.7567428364,1.3233233961,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  15:00:00,70.0513406994,8.7567428364,2.85917939279,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  16:00:00,70.3879190331,8.7567428364,3.1957577265,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  06:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,4.77866340576,4.77866340576
 06/27  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,1.22939107457,1.22939107457
 06/27  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/27  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  10:00:00,67.2040891484,8.7567428364,0.0119278417922,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  11:00:00,67.5251015641,8.7567428364,0.332940257496,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  12:00:00,61.2481333464,8.7567428364,0.548796314252,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/27  13:00:00,68.0458413448,8.7567428364,0.853680038188,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  14:00:00,69.4471634324,8.7567428364,2.25500212577,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  15:00:00,71.1068559881,8.7567428364,3.91469468148,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  16:00:00,71.6352609572,8.7567428364,4.44309965062,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  06:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,3.79839528849,3.79839528849
 06/28  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,0.476293407163,0.476293407163
 06/28  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/28  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  10:00:00,67.2623175124,8.7567428364,0.0701562058632,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  11:00:00,67.7277501434,8.7567428364,0.535588836806,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  12:00:00,61.4396702338,8.7567428364,0.740333201657,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/28  13:00:00,69.0924680491,8.7567428364,1.90030674255,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  14:00:00,71.3436337466,8.7567428364,4.15147244001,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  15:00:00,71.5755646772,8.7567428364,4.38340337057,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  16:00:00,71.2019150214,8.7567428364,4.00975371486,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  06:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,2.65600346021,2.65600346021
 06/29  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,0.199276461151,0.199276461151
 06/29  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/29  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  10:00:00,67.2313114973,8.7567428364,0.0391501907051,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  11:00:00,67.5740047448,8.7567428364,0.381843438197,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  12:00:00,61.2581214752,8.7567428364,0.558784443096,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/29  13:00:00,68.0282924421,8.7567428364,0.836131135497,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  14:00:00,69.5643655955,8.7567428364,2.37220428888,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  15:00:00,71.2149253024,8.7567428364,4.02276399581,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  16:00:00,71.9440528491,8.7567428364,4.75189154254,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  06:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,4.40748134973,4.40748134973
 06/30  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,1.14190841871,1.14190841871
 06/30  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/30  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  10:00:00,67.2188158974,8.7567428364,0.0266545907988,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  11:00:00,67.6909510726,8.7567428364,0.498789766047,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  12:00:00,61.4667224431,8.7567428364,0.76738541098,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/30  13:00:00,69.7604715952,8.7567428364,2.5683102886,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  14:00:00,72.7162843011,8.7567428364,5.52412299447,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  15:00:00,74.1196444806,8.7567428364,6.92748317399,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  16:00:00,74.4512661273,8.7567428364,7.25910482067,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
