Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  07:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  08:00:00,16.3557069661,8.7567428364,0.0945401771212,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/01  09:00:00,27.0877406362,8.7567428364,1.12966005611,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  10:00:00,29.0688152172,8.7567428364,3.11073463716,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  11:00:00,34.551873135,8.7567428364,8.59379255492,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  12:00:00,27.0212402994,8.7567428364,11.7716731886,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  13:00:00,28.3405569057,8.7567428364,13.0909897948,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  14:00:00,28.7026421207,8.7567428364,13.4530750098,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  15:00:00,29.4426905862,8.7567428364,14.1931234753,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  16:00:00,16.4463036103,1.97286276814,7.98061656765,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  17:00:00,13.8376109344,1.48546730872,5.85931935127,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  18:00:00,13.0207616197,1.35652643366,5.1714109116,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  19:00:00,9.46393095963,0.635438987097,2.33566769807,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  20:00:00,11.6935327443,0.160967579063,0.578240890725,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  14:00:00,9.60325442897,0.688779532961,2.42165062155,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  15:00:00,12.5479151736,1.33135335744,4.72373754166,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  16:00:00,12.1830006039,1.25820390471,4.43197242471,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  17:00:00,12.142231881,1.24534975331,4.40405785325,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  18:00:00,8.8389619942,0.55473985146,1.79139786828,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  06:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/03  08:00:00,55.6361455867,8.7567428364,0.418033150899,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/03  09:00:00,67.8899163955,8.7567428364,0.697755088879,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  10:00:00,68.1328993546,8.7567428364,0.940738048023,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  11:00:00,69.0814512586,8.7567428364,1.88928995202,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  12:00:00,65.4104671876,8.7567428364,4.71113015548,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/03  13:00:00,73.3237771501,8.7567428364,6.13161584354,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  14:00:00,73.3084143115,8.7567428364,6.11625300488,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  15:00:00,72.9794902543,8.7567428364,5.78732894772,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  16:00:00,72.294320984,8.7567428364,5.10215967743,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  06:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.191676302034,0.191676302034
 07/05  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/05  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/05  09:00:00,67.3998689221,8.7567428364,0.207707615485,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  10:00:00,67.8457943337,8.7567428364,0.653633027109,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  11:00:00,68.1180313374,8.7567428364,0.92587003078,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  12:00:00,62.9501525029,8.7567428364,2.25081547082,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/05  13:00:00,71.4285273019,8.7567428364,4.23636599534,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  14:00:00,72.5918128067,8.7567428364,5.39965150011,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  15:00:00,74.6178220805,8.7567428364,7.4256607739,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  16:00:00,75.6524285224,8.7567428364,8.4602672158,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  17:00:00,23.084014768,0.581673892726,2.01226837377,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  06:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/06  08:00:00,55.2240276476,8.7567428364,0.00591521182102,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/06  09:00:00,67.7640890503,8.7567428364,0.571927743747,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  10:00:00,68.2905213627,8.7567428364,1.09836005609,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  11:00:00,71.9789553578,8.7567428364,4.78679405122,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  12:00:00,69.241158968,8.7567428364,8.54182193585,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/06  13:00:00,77.4401596446,8.7567428364,10.247998338,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  14:00:00,78.6884414766,8.7567428364,11.49628017,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  15:00:00,79.8484834536,8.7567428364,12.656322147,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  16:00:00,80.296498877,8.7567428364,13.1043375705,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  17:00:00,27.7004706106,1.54428483885,5.66611327031,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/06  18:00:00,11.649753764,1.10471512711,4.05221436239,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  19:00:00,11.3236714143,1.06121601541,3.76963112443,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  20:00:00,11.6928649667,0.16839227373,0.5701484185,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  06:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/07  08:00:00,55.6791215716,8.7567428364,0.461009135869,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/07  09:00:00,68.2965611882,8.7567428364,1.10439988159,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  10:00:00,71.2078337195,8.7567428364,4.01567241289,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  11:00:00,76.5212392607,8.7567428364,9.32907795413,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  12:00:00,72.5616171894,8.7567428364,11.8622801573,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/07  13:00:00,81.4534084853,8.7567428364,14.2612471787,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  14:00:00,83.9429703975,8.7567428364,16.7508090909,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  15:00:00,84.8986977689,8.7567428364,17.7065364623,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  16:00:00,83.8726305515,8.7567428364,16.6804692449,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  17:00:00,30.5863072039,2.15772213224,7.93851257021,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/07  18:00:00,14.4711075696,1.72052630825,6.25775698685,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  19:00:00,16.2741984229,2.12451155298,7.65686259547,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  20:00:00,14.398781075,0.773933704622,2.67052309595,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  07:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  08:00:00,16.7079296299,8.7567428364,0.446762840979,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/08  09:00:00,26.6502709467,8.7567428364,0.692190366657,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  10:00:00,27.0482631302,8.7567428364,1.09018255017,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  11:00:00,29.9520667671,8.7567428364,3.99398618699,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  12:00:00,23.6197640674,8.7567428364,8.37019695649,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  13:00:00,26.0105849155,8.7567428364,10.7610178046,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  14:00:00,28.8669149967,8.7567428364,13.6173478859,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  15:00:00,31.1657998109,8.7567428364,15.9162327,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  16:00:00,17.2533763188,2.25923566361,8.50131638076,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  17:00:00,14.6529743477,1.72582628114,6.43432379206,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  18:00:00,16.6675161181,2.19133738047,7.98335446318,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  19:00:00,10.6582870182,0.950530112326,3.2149326314,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  13:00:00,9.25416282062,0.582445174776,2.17889337138,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  14:00:00,11.2603382356,1.00671395746,3.76080000364,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  15:00:00,10.4694053987,0.842190677323,3.13439044694,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  16:00:00,9.99151335635,0.748342704442,2.75034637744,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  17:00:00,9.26699212274,0.600108262021,2.17405958625,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  06:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  07:00:00,35.7443897109,8.7567428364,0.00475009858393,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/10  08:00:00,55.670130374,8.7567428364,0.452017938258,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/10  09:00:00,67.9470560262,8.7567428364,0.754894719653,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  10:00:00,68.1955489178,8.7567428364,1.00338761121,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  11:00:00,69.6664930403,8.7567428364,2.47433173374,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  12:00:00,65.172596799,8.7567428364,4.4732597669,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/10  13:00:00,73.9146362959,8.7567428364,6.72247498932,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  14:00:00,75.4421343306,8.7567428364,8.249973024,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  15:00:00,75.9614459449,8.7567428364,8.76928463832,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  16:00:00,76.152201724,8.7567428364,8.96004041739,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  17:00:00,23.1174495945,0.607319127205,2.02005796576,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/10  18:00:00,8.6697063111,0.509690656235,1.6671913804,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  06:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/11  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/11  09:00:00,67.5376540245,8.7567428364,0.345492717944,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  10:00:00,67.9623671346,8.7567428364,0.770205827988,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  11:00:00,68.2209250625,8.7567428364,1.02876375588,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  12:00:00,64.1525102191,8.7567428364,3.453173187,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/11  13:00:00,73.1048920673,8.7567428364,5.91273076071,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  14:00:00,73.436435958,8.7567428364,6.24427465144,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  15:00:00,73.5646815547,8.7567428364,6.37252024812,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  16:00:00,74.1600254298,8.7567428364,6.96786412325,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  17:00:00,21.9963940999,0.349977299804,1.15634429862,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/11  18:00:00,6.71896372634,0.0527152627522,0.173424189122,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  06:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/12  08:00:00,55.422494179,8.7567428364,0.204381743296,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/12  09:00:00,67.9898161645,8.7567428364,0.79765485795,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  10:00:00,68.2698927674,8.7567428364,1.07773146081,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  11:00:00,68.9387724997,8.7567428364,1.74661119316,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  12:00:00,65.5308460209,8.7567428364,4.83150898878,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/12  13:00:00,74.5517373259,8.7567428364,7.35957601934,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  14:00:00,75.5209678692,8.7567428364,8.32880656265,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  15:00:00,75.1592640712,8.7567428364,7.96710276457,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  16:00:00,74.699088702,8.7567428364,7.50692739543,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  17:00:00,21.9900053144,0.356770923121,1.14316188978,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/12  18:00:00,6.71391987831,0.05282224799,0.168273355857,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  06:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  07:00:00,35.7943486996,8.7567428364,0.0547090872456,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/13  08:00:00,55.8349954877,8.7567428364,0.616883051934,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/13  09:00:00,68.2766666712,8.7567428364,1.08450536464,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  10:00:00,68.5906968729,8.7567428364,1.39853556634,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  11:00:00,71.5727629771,8.7567428364,4.38060167051,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  12:00:00,68.9302252292,8.7567428364,8.23088819704,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/13  13:00:00,78.1076631599,8.7567428364,10.9155018533,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  14:00:00,77.7554137996,8.7567428364,10.563252493,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  15:00:00,80.7146228288,8.7567428364,13.5224615222,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  16:00:00,82.9496538617,8.7567428364,15.7574925551,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  17:00:00,30.4162554501,2.10251894592,7.82366400266,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/13  18:00:00,13.5120768373,1.49729545392,5.5219571089,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  19:00:00,14.446385209,1.72567012419,6.22789081033,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  20:00:00,11.8099027578,0.189637648194,0.665940835169,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  06:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  07:00:00,36.440788379,8.7567428364,0.70114876664,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/14  08:00:00,56.4705794351,8.7567428364,1.25246699938,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/14  09:00:00,69.7033430073,8.7567428364,2.5111817007,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  10:00:00,73.5325021034,8.7567428364,6.3403407968,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  11:00:00,76.3436381804,8.7567428364,9.15147687378,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  12:00:00,72.8870510583,8.7567428364,12.1877140261,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/14  13:00:00,82.548325581,8.7567428364,15.3561642744,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  14:00:00,83.94068509,8.7567428364,16.7485237834,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  15:00:00,84.7071014806,8.7567428364,17.514940174,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  16:00:00,84.2195479806,8.7567428364,17.027386674,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  17:00:00,30.4440790681,2.21120219066,7.74280437592,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/14  18:00:00,13.1196020731,1.48198375957,5.14479403903,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  19:00:00,10.506216446,0.900212084231,3.11318008728,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  07:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  08:00:00,16.9854655655,8.7567428364,0.724298776501,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/15  09:00:00,27.0405651042,8.7567428364,1.08248452409,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  10:00:00,27.3905119251,8.7567428364,1.43243134505,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  11:00:00,29.6431484389,8.7567428364,3.68506785887,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  12:00:00,20.1297515823,8.7567428364,4.8801844714,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  13:00:00,20.8971200011,8.7567428364,5.64755289021,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  14:00:00,19.8974019721,8.7567428364,4.64783486128,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  15:00:00,22.3150110084,8.7567428364,7.06544389756,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  16:00:00,10.4037587217,0.867569442892,3.04336500434,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  17:00:00,10.1496651875,0.820883632264,2.83595728073,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  18:00:00,10.2129653387,0.838092195679,2.88204886852,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  19:00:00,7.99334916502,0.337083309478,1.16344158108,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  13:00:00,10.5473230992,0.878924903688,3.17557392109,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  14:00:00,14.0540757192,1.62847978494,5.93277165983,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  15:00:00,11.9209207982,1.17188986482,4.25620665889,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  16:00:00,10.7843533178,0.927490005588,3.36403903774,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  17:00:00,9.03099096264,0.555611263191,1.98255542499,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  06:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  07:00:00,36.0837615757,8.7567428364,0.344121963338,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/17  08:00:00,56.2422333831,8.7567428364,1.02412094733,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/17  09:00:00,69.2207004811,8.7567428364,2.02853917447,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  10:00:00,73.8376099881,8.7567428364,6.64544868147,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  11:00:00,78.1292725691,8.7567428364,10.9371112625,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  12:00:00,73.7640270176,8.7567428364,13.0646899855,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/17  13:00:00,82.3029420043,8.7567428364,15.1107806977,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  14:00:00,83.9141301576,8.7567428364,16.721968851,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  15:00:00,85.0013086843,8.7567428364,17.8091473778,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  16:00:00,85.0648016418,8.7567428364,17.8726403352,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  17:00:00,31.3017353118,2.25472874497,8.55693406537,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/17  18:00:00,13.5482459065,1.49549226977,5.55992936224,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  19:00:00,12.3549033244,1.27300350911,4.58907554086,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  20:00:00,12.0054167285,0.233979555658,0.817112898426,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  06:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  07:00:00,36.2146972843,8.7567428364,0.475057671974,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/18  08:00:00,56.1172427972,8.7567428364,0.899130361411,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/18  09:00:00,68.3735666564,8.7567428364,1.1814053498,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  10:00:00,69.1056766554,8.7567428364,1.91351534883,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  11:00:00,70.3117864352,8.7567428364,3.1196251286,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  12:00:00,64.0671717733,8.7567428364,3.36783474121,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/18  13:00:00,70.7243772009,8.7567428364,3.53221589432,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  14:00:00,69.4281252987,8.7567428364,2.23596399215,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  15:00:00,70.653812361,8.7567428364,3.46165105446,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  16:00:00,72.2573155422,8.7567428364,5.06515423559,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  06:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  07:00:00,36.1533298063,8.7567428364,0.413690193957,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/19  08:00:00,56.1485791974,8.7567428364,0.930466761599,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/19  09:00:00,68.3734882814,8.7567428364,1.1813269748,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  10:00:00,68.50624924,8.7567428364,1.31408793339,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  11:00:00,71.0485889467,8.7567428364,3.85642764014,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  12:00:00,69.5611394526,8.7567428364,8.86180242043,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/19  13:00:00,77.5261509816,8.7567428364,10.3339896751,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  14:00:00,76.5242965519,8.7567428364,9.33213524534,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  15:00:00,75.4874381056,8.7567428364,8.29527679904,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  16:00:00,77.7913097432,8.7567428364,10.5991484366,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  17:00:00,26.4188428725,1.28938630314,4.63938406789,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/19  18:00:00,12.4359367425,1.29529818162,4.64781428638,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  19:00:00,7.59074544173,0.240427258062,0.857493909208,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  06:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/20  08:00:00,55.3529322161,8.7567428364,0.134819780372,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/20  09:00:00,67.6922421866,8.7567428364,0.500080880066,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  10:00:00,67.9124146259,8.7567428364,0.720253319351,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  11:00:00,68.198159581,8.7567428364,1.00599827438,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  12:00:00,63.0686935204,8.7567428364,2.36935648829,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/20  13:00:00,72.7311217396,8.7567428364,5.53896043303,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  14:00:00,73.5481713242,8.7567428364,6.35601001758,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  15:00:00,75.1289625038,8.7567428364,7.93680119722,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  16:00:00,74.7568789504,8.7567428364,7.56471764386,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  06:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/21  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/21  09:00:00,67.4805378884,8.7567428364,0.288376581857,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  10:00:00,67.9290159807,8.7567428364,0.73685467411,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  11:00:00,68.2692333852,8.7567428364,1.07707207866,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  12:00:00,63.6285682344,8.7567428364,2.92923120233,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/21  13:00:00,73.4754426572,8.7567428364,6.28328135066,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  14:00:00,75.3989812759,8.7567428364,8.20681996933,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  15:00:00,76.7164261722,8.7567428364,9.52426486561,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  16:00:00,77.1891675735,8.7567428364,9.99700626694,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  17:00:00,23.3892394822,0.656452715146,2.24271426558,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/21  18:00:00,8.99194398043,0.564572312641,1.93454739332,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  07:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  08:00:00,16.261166789,8.7567428364,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/22  09:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/22  10:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/22  11:00:00,25.9726357999,8.7567428364,0.0145552198293,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/22  12:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  13:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  14:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  15:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
