Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  06:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/24  08:00:00,55.5333636143,8.7567428364,0.315251178584,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/24  09:00:00,68.2451660495,8.7567428364,1.0530047429,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  10:00:00,68.6149161809,8.7567428364,1.42275487432,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  11:00:00,71.8957065372,8.7567428364,4.70354523066,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  12:00:00,67.6436101744,8.7567428364,6.94427314225,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/24  13:00:00,76.1458174351,8.7567428364,8.95365612854,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  14:00:00,77.7042277268,8.7567428364,10.5120664202,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  15:00:00,78.5396508502,8.7567428364,11.3474895436,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  16:00:00,77.9286369629,8.7567428364,10.7364756563,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  17:00:00,23.5336349014,0.670750388775,2.37281201113,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  06:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  07:00:00,35.8323290303,8.7567428364,0.0926894179454,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/25  08:00:00,56.0427001481,8.7567428364,0.824587712308,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/25  09:00:00,68.537622231,8.7567428364,1.34546092442,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  10:00:00,71.8193035186,8.7567428364,4.62714221206,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  11:00:00,76.5350003244,8.7567428364,9.34283901785,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  12:00:00,71.7243676421,8.7567428364,11.0250306099,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/25  13:00:00,79.7300339925,8.7567428364,12.537872686,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  14:00:00,79.2484076596,8.7567428364,12.056246353,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  15:00:00,78.4855564333,8.7567428364,11.2933951267,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  16:00:00,78.3800700084,8.7567428364,11.1879087018,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  17:00:00,23.6991529875,0.721875652706,2.48720483335,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  06:00:00,16.7367337775,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  07:00:00,36.2290944311,8.7567428364,0.489454818719,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/26  08:00:00,56.2263386122,8.7567428364,1.00822617647,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/26  09:00:00,68.4973270059,8.7567428364,1.30516569931,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  10:00:00,70.6807848437,8.7567428364,3.48862353713,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  11:00:00,73.9904284138,8.7567428364,6.79826710717,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  12:00:00,68.859588588,8.7567428364,8.16025155591,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/26  13:00:00,76.3427616039,8.7567428364,9.1506002973,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  14:00:00,77.1764344173,8.7567428364,9.98427311077,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  15:00:00,78.4412059425,8.7567428364,11.2490446359,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  16:00:00,78.9049523514,8.7567428364,11.7127910448,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  17:00:00,24.3851760806,0.868545250559,3.02655832853,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/26  18:00:00,9.80196931227,0.747672643136,2.56147239467,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  19:00:00,8.48048015235,0.456664695099,1.53099118279,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  06:00:00,16.7367337775,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  07:00:00,35.969769109,8.7567428364,0.230129496605,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/27  08:00:00,55.8733693283,8.7567428364,0.655256892574,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/27  09:00:00,68.2081747663,8.7567428364,1.01601345968,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  10:00:00,68.5933558599,8.7567428364,1.4011945533,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  11:00:00,71.7489471818,8.7567428364,4.5567858752,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  12:00:00,67.2219974063,8.7567428364,6.52266037416,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/27  13:00:00,75.5398419066,8.7567428364,8.34768060005,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  14:00:00,76.7987010725,8.7567428364,9.60653976589,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  15:00:00,77.707460297,8.7567428364,10.5152989904,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  16:00:00,78.4517965051,8.7567428364,11.2596351985,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  17:00:00,26.0587009799,1.25320179131,4.31542668714,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/27  18:00:00,10.6898195718,0.953869245984,3.24312605135,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  19:00:00,7.1531579357,0.151836105023,0.508497556215,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  06:00:00,16.7367337775,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/28  08:00:00,55.3269761735,8.7567428364,0.108863737721,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/28  09:00:00,67.8862922478,8.7567428364,0.694130941224,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  10:00:00,68.2549101307,8.7567428364,1.06274882414,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  11:00:00,69.3039069564,8.7567428364,2.11174564979,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  12:00:00,66.7439094062,8.7567428364,6.04457237409,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/28  13:00:00,76.053175792,8.7567428364,8.86101448543,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  14:00:00,76.772942817,8.7567428364,9.58078151042,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  15:00:00,76.0087560142,8.7567428364,8.81659470762,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  16:00:00,74.865662749,8.7567428364,7.67350144242,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  07:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  08:00:00,16.261166789,8.7567428364,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/29  09:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/29  10:00:00,26.2137515969,8.7567428364,0.255671016789,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/29  11:00:00,26.4541450185,8.7567428364,0.496064438406,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/29  12:00:00,15.7075168453,8.7567428364,0.457949734466,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  13:00:00,15.8475658155,8.7567428364,0.597998704653,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  14:00:00,16.0809649095,8.7567428364,0.831397798638,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  15:00:00,16.8631823194,8.7567428364,1.61361520854,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  14:00:00,8.3290580523,0.412611203733,1.4236225741,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  15:00:00,11.0598071557,1.02132699253,3.54565588869,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  16:00:00,10.8131566207,0.964837374836,3.35549497139,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  06:00:00,16.7367337775,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/31  08:00:00,55.4658853156,8.7567428364,0.247772879818,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/31  09:00:00,67.9211456059,8.7567428364,0.728984299305,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  10:00:00,68.1524322065,8.7567428364,0.960270899899,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  11:00:00,68.3663196561,8.7567428364,1.17415834949,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  12:00:00,62.6895146662,8.7567428364,1.99017763407,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/31  13:00:00,70.0705784609,8.7567428364,2.87841715434,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  14:00:00,68.9287737259,8.71953979123,1.7738154645,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  15:00:00,70.1531307165,8.73194080628,2.98577144007,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  16:00:00,72.0495976064,8.7567428364,4.85743629979,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/31  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  06:00:00,16.7367337775,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  07:00:00,36.1584549206,8.7567428364,0.418815308208,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/01  08:00:00,56.2653449075,8.7567428364,1.0472324717,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/01  09:00:00,68.6344546073,8.7567428364,1.44229330074,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  10:00:00,72.4454874655,8.7567428364,5.25332615892,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  11:00:00,79.3738120136,8.7567428364,12.181650707,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  12:00:00,74.7314616177,8.7567428364,14.0321245855,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/01  13:00:00,76.8714614611,8.7567428364,9.6793001545,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  14:00:00,74.558344632,8.7567428364,7.36618332539,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  15:00:00,78.8595410248,8.7567428364,11.6673797182,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  16:00:00,78.8437598578,8.7567428364,11.6515985513,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  17:00:00,22.6715380191,0.520948196076,1.66051732154,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  06:00:00,16.7367337775,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  07:00:00,36.5799736268,8.7567428364,0.840334014433,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/02  08:00:00,56.4756157013,8.7567428364,1.25750326552,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/02  09:00:00,69.2178468154,8.7567428364,2.02568550881,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  10:00:00,74.7886567615,8.7567428364,7.5964954549,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  11:00:00,78.8179162832,8.7567428364,11.6257549767,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  12:00:00,74.816714197,8.7567428364,14.1173771649,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/02  13:00:00,83.7684625223,8.7567428364,16.5763012157,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  14:00:00,85.0316527539,8.7567428364,17.8394914473,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  15:00:00,84.6821049455,8.7567428364,17.489943639,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  16:00:00,82.4573823113,8.7567428364,15.2652210047,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  17:00:00,28.9840741256,1.93267192969,6.56132969445,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/02  18:00:00,11.3854380204,1.12828288104,3.76433086488,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  19:00:00,8.39452899052,0.446056077506,1.45564863855,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  06:00:00,16.7367337775,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  07:00:00,36.9297868955,8.7567428364,1.19014728314,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/03  08:00:00,56.6327616755,8.7567428364,1.41464923974,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/03  09:00:00,69.50893839,8.7567428364,2.31677708345,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  10:00:00,73.5837809019,8.7567428364,6.39161959533,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  11:00:00,76.2060417073,8.7567428364,9.0138804007,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  12:00:00,69.3899610355,8.7567428364,8.6906240034,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/03  13:00:00,75.859905215,8.7567428364,8.66774390845,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  14:00:00,77.1457853775,8.7567428364,9.95362407093,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  15:00:00,80.5521356689,8.7567428364,13.3599743623,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  16:00:00,81.3109660123,8.7567428364,14.1188047058,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  17:00:00,23.7391272839,0.768648173938,2.48040660849,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  06:00:00,16.7367337775,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  07:00:00,36.1055847446,8.7567428364,0.365945132281,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/04  08:00:00,55.9254679559,8.7567428364,0.707355520157,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/04  09:00:00,68.3678522603,8.7567428364,1.17569095371,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  10:00:00,69.5146578142,8.7567428364,2.32249650759,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  11:00:00,74.6646325905,8.7567428364,7.47247128388,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  12:00:00,70.7438723335,8.7567428364,10.0445353013,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/04  13:00:00,79.9308286968,8.7567428364,12.7386673902,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  14:00:00,81.9585562191,8.7567428364,14.7663949125,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  15:00:00,82.2241677328,8.7567428364,15.0320064262,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  16:00:00,79.2977319202,8.7567428364,12.1055706136,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  17:00:00,23.4228048367,0.698408239968,2.23432409525,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/04  18:00:00,8.33316205789,0.437537983678,1.40279979975,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  07:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  08:00:00,16.361471402,8.7567428364,0.100304612997,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/05  09:00:00,26.4247299602,8.7567428364,0.466649380075,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/05  10:00:00,26.6842801447,8.7567428364,0.726199564654,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/05  11:00:00,27.0408279392,8.7567428364,1.0827473591,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/05  12:00:00,18.8313701455,8.7567428364,3.58180303464,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  13:00:00,20.7245500311,8.7567428364,5.47498292025,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  14:00:00,21.5632885867,8.7567428364,6.31372147578,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  15:00:00,22.6909354527,8.7567428364,7.4413683418,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  16:00:00,9.43281052939,0.683879543921,2.25610671101,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  17:00:00,11.347291982,1.12893494486,3.72553276266,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  18:00:00,9.96277855566,0.810705892516,2.65924838868,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  19:00:00,7.01292855825,0.123344535252,0.396759748539,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  06:00:00,18.2239004442,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  07:00:00,36.8479658389,8.7567428364,1.10832622654,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/07  08:00:00,56.6335059522,8.7567428364,1.41539351648,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/07  09:00:00,69.947088496,8.7567428364,2.75492718947,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  10:00:00,77.3946177048,8.7567428364,10.2024563982,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  11:00:00,82.2608000085,8.7567428364,15.0686387019,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  12:00:00,78.9775650779,8.7567428364,18.2782280458,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/07  13:00:00,88.3529472484,8.7567428364,21.1607859418,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  14:00:00,89.0913403419,8.7567428364,21.8991790353,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  15:00:00,89.7410452797,8.7567428364,22.5488839731,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  16:00:00,89.9372215102,8.7567428364,22.7450602036,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  17:00:00,35.7504185841,3.17415098332,12.0861950993,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/07  18:00:00,17.1458176397,2.25201105036,8.40098231485,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  19:00:00,17.9970435402,2.49487031845,9.00934894733,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  20:00:00,18.1864136973,0.963692879627,3.29406320989,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  06:00:00,18.2239004442,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  07:00:00,37.2243812883,8.7567428364,1.48474167593,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/08  08:00:00,58.2794954911,8.7567428364,3.06138305534,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/08  09:00:00,75.2181924094,8.7567428364,8.02603110283,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  10:00:00,78.341165398,8.7567428364,11.1490040914,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  11:00:00,81.3929644446,8.7567428364,14.200803138,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  12:00:00,77.2266343027,8.7567428364,16.5272972705,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/08  13:00:00,86.7298930015,8.7567428364,19.5377316949,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  14:00:00,89.180803135,8.7567428364,21.9886418284,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  15:00:00,90.4778936801,8.7567428364,23.2857323735,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  16:00:00,90.022620053,8.7567428364,22.8304587465,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  17:00:00,35.9810793959,3.28639131578,12.2046155786,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/08  18:00:00,17.0249481885,2.27073674948,8.26138716452,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  19:00:00,16.8015586307,2.27587400678,8.03286034949,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  20:00:00,18.2164270411,0.969461389441,3.31830804387,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  21:00:00,17.0932858308,0.379948712304,1.29751284401,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  22:00:00,15.7438573739,0.0745078659979,0.253525233441,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  06:00:00,18.2239004442,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  07:00:00,37.4062701337,8.7567428364,1.66663052136,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/09  08:00:00,57.0086008172,8.7567428364,1.79048838142,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/09  09:00:00,73.5157008373,8.7567428364,6.32353953075,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  10:00:00,77.1570040435,8.7567428364,9.96484273691,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  11:00:00,80.0377135998,8.7567428364,12.8455522932,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  12:00:00,75.6666084902,8.7567428364,14.967271458,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/09  13:00:00,85.4591245667,8.7567428364,18.2669632601,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  14:00:00,86.2505494918,8.7567428364,19.0583881853,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  15:00:00,85.5075293738,8.7567428364,18.3153680672,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  16:00:00,83.0781610775,8.7567428364,15.885999771,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  17:00:00,25.0288437555,1.06137225069,3.47739900328,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/09  18:00:00,6.95568532219,0.112110099547,0.350750948178,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  06:00:00,18.2239004442,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  07:00:00,36.8905308797,8.7567428364,1.15089126737,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/10  08:00:00,56.713538069,8.7567428364,1.49542563323,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/10  09:00:00,72.51633432,8.7567428364,5.32417301338,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  10:00:00,75.8820307526,8.7567428364,8.68986944604,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  11:00:00,79.4903013875,8.7567428364,12.2981400809,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  12:00:00,75.229147095,8.7567428364,14.5298100629,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/10  13:00:00,84.349068254,8.7567428364,17.1569069474,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  14:00:00,87.4811969697,8.7567428364,20.2890356631,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  15:00:00,87.0813866759,8.7567428364,19.8892253693,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  16:00:00,84.2093758527,8.7567428364,17.0172145461,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  17:00:00,31.566833008,2.43756286108,8.63919764539,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/10  18:00:00,14.4109861986,1.73731273346,6.18084919068,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  19:00:00,14.2404221512,1.74142821568,6.0061696611,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  20:00:00,14.728993763,0.183459277193,0.616876877993,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  06:00:00,18.2239004442,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  07:00:00,36.5030681911,8.7567428364,0.76342857878,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/11  08:00:00,56.533793557,8.7567428364,1.31568112123,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/11  09:00:00,70.7634040754,8.7567428364,3.57124276883,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  10:00:00,73.12252992,8.7567428364,5.9303686134,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  11:00:00,74.6760489005,8.7567428364,7.48388759388,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  12:00:00,67.5713290801,8.7567428364,6.87199204797,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/11  13:00:00,73.3877027252,8.7567428364,6.19554141863,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  14:00:00,74.4468427108,8.7567428364,7.25468140418,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  15:00:00,76.1681271155,8.7567428364,8.97596580889,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  16:00:00,76.588299717,8.7567428364,9.39613841038,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  17:00:00,23.5329756045,0.692254875914,2.35064822709,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/11  18:00:00,9.08229276014,0.592996659864,1.99647182581,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  07:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  08:00:00,16.5225785408,8.7567428364,0.261411751828,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/12  09:00:00,26.5508271079,8.7567428364,0.592746527787,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  10:00:00,26.8174722184,8.7567428364,0.859391638299,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  11:00:00,27.5825498067,8.7567428364,1.6244692266,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  12:00:00,19.0004617256,8.7567428364,3.75089461469,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  13:00:00,20.9570608207,8.7567428364,5.70749370982,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  14:00:00,22.3694098889,8.7567428364,7.11984277803,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  15:00:00,22.1689241634,8.7567428364,6.91935705252,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  16:00:00,9.21653210659,0.633319994336,2.09038783779,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  17:00:00,9.21170896802,0.632397519569,2.08648717399,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  18:00:00,8.83760323303,0.547852140476,1.79692681809,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  19:00:00,8.14476446187,0.393162826085,1.25877736132,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  06:00:00,18.2239004442,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/14  08:00:00,55.7313700595,8.7567428364,0.513257623757,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/14  09:00:00,68.2254438069,8.7567428364,1.03328250035,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  10:00:00,68.7622749023,8.7567428364,1.57011359574,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  11:00:00,72.7158679153,8.7567428364,5.52370660875,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  12:00:00,68.1636312585,8.7567428364,7.46429422639,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/14  13:00:00,76.3043766425,8.7567428364,9.11221533592,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  14:00:00,77.2150217296,8.7567428364,10.0228604231,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  15:00:00,76.6670887583,8.7567428364,9.47492745172,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  16:00:00,76.5689574376,8.7567428364,9.37679613106,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  17:00:00,23.3550373928,0.644175113631,2.22078977764,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/14  18:00:00,10.9162095128,1.00255703683,3.42082820148,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  19:00:00,7.56356373603,0.246616991418,0.824122470143,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  06:00:00,18.2239004442,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  07:00:00,35.846038647,8.7567428364,0.106399034684,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/15  08:00:00,55.9970826943,8.7567428364,0.778970258544,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/15  09:00:00,68.5410652786,8.7567428364,1.34890397203,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  10:00:00,71.4470158192,8.7567428364,4.25485451263,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  11:00:00,75.947599636,8.7567428364,8.75543832942,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  12:00:00,71.735915246,8.7567428364,11.0365782139,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/15  13:00:00,81.845504173,8.7567428364,14.6533428664,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  14:00:00,84.0368496938,8.7567428364,16.8446883872,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  15:00:00,84.02648038,8.7567428364,16.8343190734,0.0,49.3310213673,9.10439710289,0.0,0.0
