Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/15  16:00:00,83.6956026829,8.7567428364,16.5034413763,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  17:00:00,29.8280161881,2.08014202385,7.2578016628,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/15  18:00:00,11.7296151607,1.17582516752,4.06096571877,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  19:00:00,9.66762596703,0.72206975698,2.45273193559,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  06:00:00,18.2239004442,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  07:00:00,37.2774566529,8.7567428364,1.53781704056,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/16  08:00:00,57.9623293233,8.7567428364,2.74421688755,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/16  09:00:00,75.064906884,8.7567428364,7.87274557746,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  10:00:00,78.2397195498,8.7567428364,11.0475582432,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  11:00:00,80.5969567961,8.7567428364,13.4047954895,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  12:00:00,74.8077548903,8.7567428364,14.1084178582,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/16  13:00:00,82.5678238544,8.7567428364,15.3756625478,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  14:00:00,83.8485870122,8.7567428364,16.6564257056,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  15:00:00,84.6263689993,8.7567428364,17.4342076927,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  16:00:00,83.8289733407,8.7567428364,16.6368120341,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  17:00:00,30.9191466859,2.31290421224,8.11616997219,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/16  18:00:00,13.0117177034,1.4674180033,5.05147542562,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  19:00:00,11.4403754319,1.14867907045,3.79887208696,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  20:00:00,16.1312089714,0.169920848236,0.545463848657,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  06:00:00,19.7110671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/17  08:00:00,55.5526278164,8.7567428364,0.33451538068,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/17  09:00:00,67.8646537312,8.7567428364,0.67249242465,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  10:00:00,68.1475527946,8.7567428364,0.955391488036,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  11:00:00,68.9448150145,8.7567428364,1.75265370788,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  12:00:00,64.778660302,8.7567428364,4.07932326986,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/17  13:00:00,73.7227167179,8.7567428364,6.5305554113,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  14:00:00,75.376843652,8.7567428364,8.18468234538,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  15:00:00,74.5855636578,8.7567428364,7.39340235118,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  16:00:00,72.6817178829,8.7567428364,5.48955657629,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  06:00:00,19.7110671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  07:00:00,35.7516644339,8.7567428364,0.012024821522,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/18  08:00:00,55.6058163564,8.7567428364,0.387703920668,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/18  09:00:00,67.8124933968,8.7567428364,0.620332090203,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  10:00:00,67.8889522962,8.7567428364,0.69679098958,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  11:00:00,67.9777530735,8.7567428364,0.785591766906,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  12:00:00,61.5953437287,8.7567428364,0.896006696615,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/18  13:00:00,68.5529854543,8.7567428364,1.36082414772,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  14:00:00,69.0485066827,8.7567428364,1.85634537611,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  15:00:00,68.3595426087,8.7567428364,1.16738130212,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  16:00:00,68.2363938192,8.7567428364,1.0442325126,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  07:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  08:00:00,16.261166789,8.7567428364,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/19  09:00:00,26.078115776,8.7567428364,0.120035195954,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/19  10:00:00,26.4516783627,8.7567428364,0.493597782612,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/19  11:00:00,26.7283081904,8.7567428364,0.770227610293,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/19  12:00:00,16.2987159099,8.7567428364,1.04914879904,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  13:00:00,18.2057162131,8.7567428364,2.95614910225,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  14:00:00,19.2554745093,8.7567428364,4.00590739843,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  15:00:00,18.8340338279,8.7567428364,3.58446671703,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  06:00:00,19.7110671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/21  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/21  09:00:00,67.3225733719,8.7567428364,0.130412065318,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  10:00:00,67.7486612956,8.7567428364,0.556499989014,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  11:00:00,68.0516681628,8.7567428364,0.859506856242,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  12:00:00,61.7570762203,8.7567428364,1.05773918822,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/21  13:00:00,70.2803257832,8.7567428364,3.08816447658,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  14:00:00,72.6234229674,8.7567428364,5.43126166077,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  15:00:00,73.9959996465,8.7567428364,6.80383833989,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  16:00:00,74.4587303714,8.7567428364,7.26656906481,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  17:00:00,22.3353432283,0.44310962415,1.40216110268,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  06:00:00,19.7110671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/22  08:00:00,55.2879872999,8.7567428364,0.0698748641729,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/22  09:00:00,67.7949892185,8.7567428364,0.602827911963,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  10:00:00,68.2431245291,8.7567428364,1.05096322252,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  11:00:00,69.6617890224,8.7567428364,2.4696277158,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  12:00:00,66.5616654591,8.7567428364,5.86232842695,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/22  13:00:00,76.2700444266,8.7567428364,9.07788312004,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  14:00:00,78.7111625266,8.7567428364,11.51900122,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  15:00:00,79.9564680111,8.7567428364,12.7643067045,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  16:00:00,80.2106908277,8.7567428364,13.0185295211,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  17:00:00,27.1909783218,1.54461718503,5.15628863528,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/22  18:00:00,9.9822193344,0.808906898538,2.6804881614,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  06:00:00,19.7110671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/23  08:00:00,55.7560596671,8.7567428364,0.537947231373,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/23  09:00:00,68.2694842983,8.7567428364,1.0773229917,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  10:00:00,68.5847109263,8.7567428364,1.39254961974,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  11:00:00,70.4921952358,8.7567428364,3.30003392919,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  12:00:00,64.3152507233,8.7567428364,3.61591369114,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/23  13:00:00,71.3992433323,8.7567428364,4.20708202571,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  14:00:00,71.2331104072,8.7567428364,4.04094910066,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  15:00:00,71.2062428338,8.7567428364,4.01408152718,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  16:00:00,72.0675502669,8.7567428364,4.87538896035,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  06:00:00,19.7110671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  07:00:00,36.0848078882,8.7567428364,0.345168275871,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/24  08:00:00,56.0279932569,8.7567428364,0.809880821188,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/24  09:00:00,68.4597942937,8.7567428364,1.26763298707,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  10:00:00,70.8613002526,8.7567428364,3.66913894601,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  11:00:00,76.4164052113,8.7567428364,9.22424390472,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  12:00:00,71.6952006619,8.7567428364,10.9958636298,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/24  13:00:00,80.0137301235,8.7567428364,12.8215688169,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  14:00:00,80.1037771454,8.7567428364,12.9116158388,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  15:00:00,78.6400009463,8.7567428364,11.4478396397,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  16:00:00,77.7401824958,8.7567428364,10.5480211892,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  17:00:00,23.1608301292,0.612461815741,2.05829581194,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  06:00:00,19.7110671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  07:00:00,35.7612120181,8.7567428364,0.0215724057369,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/25  08:00:00,55.6898289919,8.7567428364,0.471716556192,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/25  09:00:00,68.0011876306,8.7567428364,0.809026324034,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  10:00:00,68.4848240029,8.7567428364,1.29266269632,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  11:00:00,72.4475752695,8.7567428364,5.25541396288,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  12:00:00,69.6015178592,8.7567428364,8.90218082705,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/25  13:00:00,78.4193446426,8.7567428364,11.2271833361,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  14:00:00,79.5019740331,8.7567428364,12.3098127265,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  15:00:00,80.3902236972,8.7567428364,13.1980623906,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  16:00:00,80.2694282338,8.7567428364,13.0772669272,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  17:00:00,27.8140735473,1.67664032547,5.64736072034,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/25  18:00:00,10.685003966,0.969129788886,3.22304990263,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  07:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  08:00:00,16.261166789,8.7567428364,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/26  09:00:00,26.1623455305,8.7567428364,0.204264950448,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/26  10:00:00,26.6514121362,8.7567428364,0.693331556098,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/26  11:00:00,27.1588226134,8.7567428364,1.20074203328,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/26  12:00:00,19.586081334,8.7567428364,4.33651422315,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  13:00:00,22.1429775974,8.7567428364,6.89341048652,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  14:00:00,23.888906341,8.7567428364,8.63933923015,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  15:00:00,24.3175490717,8.7567428364,9.06798196083,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  16:00:00,11.7241030662,1.1619987229,4.0692800688,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  17:00:00,11.4491708174,1.1068558077,3.84949073522,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  18:00:00,9.58635990382,0.702714345108,2.39082128425,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  06:00:00,21.1982337775,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/28  08:00:00,55.6227011724,8.7567428364,0.404588736637,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/28  09:00:00,68.0030229713,8.7567428364,0.810861664753,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  10:00:00,68.2201584279,8.7567428364,1.02799712133,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  11:00:00,68.5475045595,8.7567428364,1.35534325297,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  12:00:00,63.6952827918,8.7567428364,2.99594575969,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/28  13:00:00,74.2223435403,8.7567428364,7.03018223371,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  14:00:00,75.8850326602,8.7567428364,8.69287135358,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  15:00:00,76.7416874679,8.7567428364,9.54952616134,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  16:00:00,77.4762883467,8.7567428364,10.2841270402,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  17:00:00,23.4511073762,0.679431253413,2.28160362125,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/28  18:00:00,8.54882600042,0.477287746817,1.57871397914,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  06:00:00,21.1982337775,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  07:00:00,36.1850792072,8.7567428364,0.44543959479,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/29  08:00:00,55.956423466,8.7567428364,0.73831103023,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/29  09:00:00,68.1437961617,8.7567428364,0.951634855067,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  10:00:00,68.2143581945,8.7567428364,1.02219688791,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  11:00:00,68.383424587,8.7567428364,1.19126328038,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  12:00:00,62.0560703777,8.7567428364,1.35673334562,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/29  13:00:00,71.6108005697,8.7567428364,4.41863926307,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  14:00:00,73.165802563,8.7567428364,5.97364125645,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  15:00:00,73.7371948679,8.7567428364,6.54503356131,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  16:00:00,73.6967925749,8.7567428364,6.50463126831,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  06:00:00,21.1982337775,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  07:00:00,36.423135218,8.7567428364,0.683495605618,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/30  08:00:00,56.1088053848,8.7567428364,0.89069294909,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/30  09:00:00,68.2838938875,8.7567428364,1.09173258095,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  10:00:00,68.4356455579,8.7567428364,1.24348425136,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  11:00:00,69.0266423359,8.7567428364,1.83448102928,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  12:00:00,64.5253473263,8.7567428364,3.82601029422,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/30  13:00:00,72.9469857035,8.7567428364,5.75482439694,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  14:00:00,75.4571911778,8.7567428364,8.26502987118,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  15:00:00,76.8159357856,8.7567428364,9.62377447903,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  16:00:00,76.9206004137,8.7567428364,9.72843910711,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  17:00:00,23.2523394167,0.635315688704,2.12695122653,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  06:00:00,21.1982337775,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  07:00:00,36.8073896385,8.7567428364,1.06775002617,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/31  08:00:00,56.4899985865,8.7567428364,1.27188615079,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/31  09:00:00,68.6999087763,8.7567428364,1.50774746972,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  10:00:00,69.6521829448,8.7567428364,2.46002163819,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  11:00:00,72.1928619786,8.7567428364,5.00070067205,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  12:00:00,66.3700407815,8.7567428364,5.67070374943,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/31  13:00:00,73.6507855666,8.7567428364,6.45862426006,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  14:00:00,73.3323139301,8.7567428364,6.14015262353,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  15:00:00,75.0950993386,8.7567428364,7.90293803204,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  16:00:00,77.0769752265,8.7567428364,9.88481391994,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  17:00:00,23.8352109456,0.759491571864,2.58564687227,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/31  18:00:00,8.87980262132,0.541198147282,1.84578019958,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  06:00:00,21.1982337775,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/01  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/01  09:00:00,67.5496179193,8.7567428364,0.357456612694,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  10:00:00,68.1557504069,8.7567428364,0.963589100344,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  11:00:00,69.0287910131,8.7567428364,1.83662970647,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  12:00:00,66.9863236894,8.7567428364,6.28698665726,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/01  13:00:00,76.9276388108,8.7567428364,9.73547750418,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  14:00:00,78.4549902136,8.7567428364,11.262828907,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  15:00:00,79.0360655373,8.7567428364,11.8439042307,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  16:00:00,79.3505082581,8.7567428364,12.1583469515,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  17:00:00,24.3666655392,0.850079717782,3.02651331989,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/01  18:00:00,9.1844745899,0.600585410363,2.09106490507,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  07:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0313911045197,0.0313911045197
 09/02  08:00:00,16.261166789,8.7567428364,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/02  09:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/02  10:00:00,26.0669579436,8.7567428364,0.10887736349,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/02  11:00:00,26.713160206,8.7567428364,0.755079625887,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/02  12:00:00,16.2382634654,8.7567428364,0.988696354521,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  13:00:00,18.1876005316,8.7567428364,2.93803342076,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  14:00:00,20.3078001293,8.7567428364,5.05823301844,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  15:00:00,21.2230978327,8.7567428364,5.9735307218,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  16:00:00,8.57463493723,0.451802576324,1.63000808644,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  17:00:00,7.0777276343,0.12736584453,0.457537515305,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  06:00:00,21.1982337775,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/05  08:00:00,55.6590996478,8.7567428364,0.440987212064,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/05  09:00:00,68.153133516,8.7567428364,0.960972209459,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  10:00:00,68.4329274225,8.7567428364,1.24076611596,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  11:00:00,69.4932699214,8.7567428364,2.30110861477,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  12:00:00,67.7610057993,8.7567428364,7.06166876716,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/05  13:00:00,76.6542783338,8.7567428364,9.46211702718,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  14:00:00,77.549755639,8.7567428364,10.3575943324,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  15:00:00,78.5258142511,8.7567428364,11.3336529445,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  16:00:00,77.7101677253,8.7567428364,10.5180064187,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  06:00:00,21.1982337775,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  07:00:00,36.0145602552,8.7567428364,0.274920642828,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/06  08:00:00,55.9404923865,8.7567428364,0.722379950786,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/06  09:00:00,68.1475997315,8.7567428364,0.955438424925,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  10:00:00,68.1911932705,8.7567428364,0.999031963895,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  11:00:00,68.2861367643,8.7567428364,1.09397545771,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  12:00:00,61.8527663115,8.7567428364,1.15342927941,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/06  13:00:00,68.5122358367,8.7567428364,1.32007453012,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  14:00:00,68.5129202686,8.7567428364,1.32075896206,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  15:00:00,68.502244484,8.7567428364,1.31008317741,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  16:00:00,68.3986697937,8.7567428364,1.2065084871,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  06:00:00,21.1982337775,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  07:00:00,35.7832489069,8.7567428364,0.0436092945597,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/07  08:00:00,55.8134292797,8.7567428364,0.595316843949,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/07  09:00:00,68.4419312674,8.7567428364,1.24976996078,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  10:00:00,69.2661012398,8.7567428364,2.07393993318,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  11:00:00,72.9500319612,8.7567428364,5.75787065466,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  12:00:00,67.0905844007,8.7567428364,6.3912473686,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/07  13:00:00,74.809009082,8.7567428364,7.61684777542,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  14:00:00,76.0672825261,8.7567428364,8.87512121955,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  15:00:00,77.3678977008,8.7567428364,10.1757363943,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  16:00:00,77.6663389896,8.7567428364,10.474177683,0.0,49.3310213673,9.10439710289,0.0,0.0
