Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/07  17:00:00,22.5896187836,0.467526887086,1.63201939503,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  06:00:00,22.6854004442,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/08  08:00:00,55.2859842609,8.7567428364,0.0678718251315,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/08  09:00:00,67.9331820831,8.7567428364,0.741020776501,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  10:00:00,68.3698790542,8.7567428364,1.17771774761,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  11:00:00,68.8767518763,8.7567428364,1.68459056968,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  12:00:00,66.1720597568,8.7567428364,5.47272272464,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/08  13:00:00,77.3195917927,8.7567428364,10.1274304862,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  14:00:00,77.6238631721,8.7567428364,10.4317018655,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  15:00:00,74.2614022903,8.7567428364,7.06924098374,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  16:00:00,71.9507283617,8.7567428364,4.75856705509,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  07:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  08:00:00,16.261166789,8.7567428364,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/09  09:00:00,26.2301560477,8.7567428364,0.272075467592,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/09  10:00:00,26.9093107247,8.7567428364,0.951230144642,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/09  11:00:00,27.3166374599,8.7567428364,1.35855687978,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/09  12:00:00,19.2494241245,8.7567428364,3.99985701365,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  13:00:00,22.2325541882,8.7567428364,6.98298707735,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  14:00:00,23.8137978022,8.7567428364,8.56423069137,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  15:00:00,24.1760208031,8.7567428364,8.92645369219,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  16:00:00,9.77615319826,0.718165193396,2.5651637304,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  17:00:00,9.39544536564,0.633929214618,2.26869187656,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  06:00:00,22.6854004442,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  07:00:00,35.7727949812,8.7567428364,0.0331553688114,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/11  08:00:00,55.782570661,8.7567428364,0.564458225216,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/11  09:00:00,68.0388525377,8.7567428364,0.846691231099,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  10:00:00,68.092617647,8.7567428364,0.900456340425,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  11:00:00,68.1990345857,8.7567428364,1.00687327909,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  12:00:00,61.7195528185,8.7567428364,1.02021578641,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/11  13:00:00,69.145789485,8.7567428364,1.95362817846,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  14:00:00,72.4257110562,8.7567428364,5.2335497496,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  15:00:00,74.2000168956,8.7567428364,7.00785558902,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  16:00:00,74.4750572161,8.7567428364,7.2828959095,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  06:00:00,22.6854004442,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/12  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/12  09:00:00,67.3957986934,8.7567428364,0.203637386838,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  10:00:00,67.8933387532,8.7567428364,0.701177446629,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  11:00:00,68.027614242,8.7567428364,0.83545293538,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  12:00:00,61.5895753854,8.7567428364,0.890238353285,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/12  13:00:00,68.3379889693,8.7567428364,1.14582766269,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  14:00:00,69.1972706317,8.7567428364,2.00510932515,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  15:00:00,71.4082736169,8.7567428364,4.21611231032,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  16:00:00,71.6016377993,8.7567428364,4.40947649269,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  06:00:00,22.6854004442,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/13  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/13  09:00:00,67.5430461566,8.7567428364,0.350884849985,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  10:00:00,67.9022052022,8.7567428364,0.710043895589,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  11:00:00,68.0872485376,8.7567428364,0.895087231024,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  12:00:00,61.641509008,8.7567428364,0.94217197585,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/13  13:00:00,68.0037841958,8.7567428364,0.811622889238,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  14:00:00,68.0780850399,8.7567428364,0.885923733329,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  15:00:00,68.1720881735,8.7567428364,0.97992686692,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  16:00:00,68.5226392744,8.7567428364,1.33047796786,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  06:00:00,22.6854004442,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,3.108481926,3.108481926
 09/14  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,1.16563797775,1.16563797775
 09/14  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/14  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  10:00:00,67.2078040541,8.7567428364,0.0156427475306,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  11:00:00,67.528296904,8.7567428364,0.336135597454,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  12:00:00,61.1893305199,8.7567428364,0.48999348776,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/14  13:00:00,67.8486033257,8.7567428364,0.656442019068,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  14:00:00,67.8776733731,8.7567428364,0.685512066541,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  15:00:00,67.9776939924,8.7567428364,0.785532685806,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  16:00:00,67.9340415934,8.7567428364,0.741880286829,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  06:00:00,22.6854004442,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,4.94936484523,4.94936484523
 09/15  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,2.43100916793,2.43100916793
 09/15  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,0.202045101033,0.202045101033
 09/15  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  11:00:00,67.5011438043,8.7567428364,0.308982497734,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  12:00:00,61.2341368064,8.7567428364,0.534799774261,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/15  13:00:00,67.974669628,8.7567428364,0.782508321393,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  14:00:00,68.1361829858,8.7567428364,0.944021679235,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  15:00:00,68.2507310845,8.7567428364,1.05856977789,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  16:00:00,68.1997137227,8.7567428364,1.00755241607,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  07:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,1.04877717553,1.04877717553
 09/16  08:00:00,16.261166789,8.7567428364,0.0,0.0,5.48122459637,2.0231993562,0.0382866906345,0.0382866906345
 09/16  09:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/16  10:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/16  11:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/16  12:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  13:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  14:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  15:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  06:00:00,22.6854004442,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,1.08225392169,1.08225392169
 09/18  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/18  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/18  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  10:00:00,67.2145067764,8.7567428364,0.022345469865,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  11:00:00,67.5045486957,8.7567428364,0.312387389115,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  12:00:00,61.1683976503,8.7567428364,0.469060618156,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/18  13:00:00,67.8788877807,8.7567428364,0.686726474101,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  14:00:00,67.9197469992,8.7567428364,0.727585692604,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  15:00:00,68.1108184723,8.7567428364,0.918657165702,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  16:00:00,68.2607854592,8.7567428364,1.06862415258,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  06:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.178288335527,0.178288335527
 09/19  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/19  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/19  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  10:00:00,67.5219917159,8.7567428364,0.329830409292,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  11:00:00,67.9126900365,8.7567428364,0.720528729915,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  12:00:00,61.618360573,8.7567428364,0.919023540869,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/19  13:00:00,68.3976145089,8.7567428364,1.20545320236,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  14:00:00,69.6353829207,8.7567428364,2.44322161412,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  15:00:00,70.8234226554,8.7567428364,3.6312613488,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  16:00:00,70.7004142855,8.7567428364,3.50825297894,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  06:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,4.1266112607,4.1266112607
 09/20  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,2.04379953016,2.04379953016
 09/20  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,0.0617034937744,0.0617034937744
 09/20  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  10:00:00,67.2551659604,8.7567428364,0.0630046538255,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  11:00:00,67.7533470321,8.7567428364,0.561185725552,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  12:00:00,61.5306418226,8.7567428364,0.831304790454,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/20  13:00:00,68.3902574608,8.7567428364,1.19809615424,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  14:00:00,69.1878107513,8.7567428364,1.99564944472,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  15:00:00,70.8640960392,8.7567428364,3.6719347326,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  16:00:00,71.505799803,8.7567428364,4.31363849645,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  06:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,4.72366998839,4.72366998839
 09/21  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,2.38608133121,2.38608133121
 09/21  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,0.230155521085,0.230155521085
 09/21  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  11:00:00,67.3588300487,8.7567428364,0.166668742103,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  12:00:00,61.3295281755,8.7567428364,0.630191143368,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/21  13:00:00,68.2503766777,8.7567428364,1.05821537114,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  14:00:00,68.5492043701,8.7567428364,1.35704306354,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  15:00:00,69.7414364661,8.7567428364,2.54927515954,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  16:00:00,70.6568130196,8.7567428364,3.46465171298,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  06:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/22  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/22  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  10:00:00,67.5710995367,8.7567428364,0.378938230105,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  11:00:00,68.0489977935,8.7567428364,0.856836486903,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  12:00:00,61.6199317777,8.7567428364,0.920594745554,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/22  13:00:00,68.3597476319,8.7567428364,1.16758632535,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  14:00:00,69.055076945,8.7567428364,1.8629156384,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  15:00:00,70.0352894607,8.7567428364,2.84312815416,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  16:00:00,69.7704714212,8.7567428364,2.5783101146,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  07:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  08:00:00,16.261166789,8.7567428364,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/23  09:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/23  10:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/23  11:00:00,25.9648838031,8.7567428364,0.00680322304275,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/23  12:00:00,15.313753603,8.7567428364,0.0641864921813,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  13:00:00,15.4803909432,8.7567428364,0.230823832356,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  14:00:00,15.6494613843,8.7567428364,0.399894273431,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  15:00:00,15.7626258082,8.7567428364,0.513058697339,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  06:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,5.16508365181,5.16508365181
 09/25  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,2.20649984354,2.20649984354
 09/25  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,0.0317760870968,0.0317760870968
 09/25  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  11:00:00,67.3668419969,8.7567428364,0.174680690352,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  12:00:00,61.1303897423,8.7567428364,0.431052710194,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/25  13:00:00,67.8764742514,8.7567428364,0.68431294483,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  14:00:00,68.0422499879,8.7567428364,0.850088681364,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  15:00:00,68.1431594825,8.7567428364,0.950998175963,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  16:00:00,68.1310706781,8.7567428364,0.938909371469,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  06:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,6.65839855388,6.65839855388
 09/26  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,3.86649027424,3.86649027424
 09/26  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,1.51713047119,1.51713047119
 09/26  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.00712816707517,0.00712816707517
 09/26  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/26  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  14:00:00,67.2641353413,8.7567428364,0.0719740346786,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  15:00:00,67.3606696264,8.7567428364,0.168508319833,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  16:00:00,67.3349594647,8.7567428364,0.142798158075,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  06:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.119449014761,0.119449014761
 09/27  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/27  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/27  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  10:00:00,67.2097365195,8.7567428364,0.0175752128814,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  11:00:00,67.5944686206,8.7567428364,0.402307314006,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  12:00:00,61.2780082022,8.7567428364,0.578671170033,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/27  13:00:00,67.9195264873,8.7567428364,0.72736518072,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  14:00:00,67.9590869098,8.7567428364,0.766925603171,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  15:00:00,67.9861338987,8.7567428364,0.793972592115,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  16:00:00,67.9531159868,8.7567428364,0.760954680237,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/27  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  06:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/28  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/28  09:00:00,67.3744784654,8.7567428364,0.182317158807,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  10:00:00,67.6284905508,8.7567428364,0.436329244199,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  11:00:00,67.7586494897,8.7567428364,0.566488183117,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  12:00:00,61.2869962998,8.7567428364,0.587659267716,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/28  13:00:00,67.9067763791,8.7567428364,0.714615072498,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  14:00:00,67.8912651072,8.7567428364,0.699103800627,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  15:00:00,67.9560915622,8.7567428364,0.763930255644,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  16:00:00,67.7554534223,8.7567428364,0.563292115675,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/28  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  06:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,4.09629586405,4.09629586405
 09/29  07:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,1.88647611375,1.88647611375
 09/29  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,0.0621251305111,0.0621251305111
 09/29  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  11:00:00,67.3227126801,8.7567428364,0.130551373563,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  12:00:00,61.0447065541,8.7567428364,0.345369522015,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/29  13:00:00,67.7284561116,8.7567428364,0.536294805037,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  14:00:00,67.8635524089,8.7567428364,0.671391102353,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  15:00:00,67.958003798,8.7567428364,0.76584249141,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  16:00:00,67.881880462,8.7567428364,0.68971915546,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/29  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  07:00:00,16.7367337775,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,6.74380567905,6.74380567905
 09/30  08:00:00,16.261166789,8.7567428364,0.0,0.0,5.48122459637,2.0231993562,3.57288503552,3.57288503552
 09/30  09:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,0.807756898523,0.807756898523
 09/30  10:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/30  11:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/30  12:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  13:00:00,15.4795334157,8.7567428364,0.229966304855,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  14:00:00,15.7416471047,8.7567428364,0.492079993787,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  15:00:00,15.8524016358,8.7567428364,0.602834524972,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
