Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  07:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  06:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,6.40532422244,6.40532422244
 10/02  07:00:00,37.226806279,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,3.77835906561,3.77835906561
 10/02  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,1.91165563198,1.91165563198
 10/02  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.359128571817,0.359128571817
 10/02  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/02  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/02  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  06:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,6.26660828828,6.26660828828
 10/03  07:00:00,37.226806279,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,3.93252247447,3.93252247447
 10/03  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,2.20739691029,2.20739691029
 10/03  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.880074896337,0.880074896337
 10/03  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0278965835536,0.0278965835536
 10/03  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/03  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/03  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  01:00:00,15.8273696988,0.411545424363,0.0,0.0,5.48122459637,1.0115996781,7.62259580005,7.62259580005
 10/04  02:00:00,15.9497321343,0.533907859845,0.0,0.0,5.48122459637,1.0115996781,9.88709534345,9.88709534345
 10/04  03:00:00,16.6345204595,1.21869618505,0.0,0.0,5.48122459637,1.0115996781,22.5858258455,22.5858258455
 10/04  04:00:00,16.4775277694,1.06170349494,0.0,0.0,5.48122459637,1.0115996781,19.6993045418,19.6993045418
 10/04  05:00:00,17.1169367962,1.70111252172,0.0,0.0,5.48122459637,1.0115996781,31.9406351544,31.9406351544
 10/04  06:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,47.3217805777,47.3217805777
 10/04  07:00:00,37.226806279,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,39.0553316629,39.0553316629
 10/04  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,23.4314522931,23.4314522931
 10/04  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,6.96746118386,6.96746118386
 10/04  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.76563532397,3.76563532397
 10/04  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,1.92247489722,1.92247489722
 10/04  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,1.08418866991,1.08418866991
 10/04  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/04  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  21:00:00,15.6280985221,0.212274247666,0.0,0.0,5.48122459637,1.0115996781,3.95716333528,3.95716333528
 10/04  22:00:00,16.1271117989,0.711287524387,0.0,0.0,5.48122459637,1.0115996781,13.155181683,13.155181683
 10/04  23:00:00,16.2687736245,0.852949349993,0.0,0.0,5.48122459637,1.0115996781,15.7139765463,15.7139765463
 10/04  24:00:00,16.8693876771,1.4535634026,0.0,0.0,5.48122459637,1.0115996781,26.845182342,26.845182342
 10/05  01:00:00,16.7074909034,1.29166662889,0.0,0.0,5.48122459637,1.0115996781,24.1205167232,24.1205167232
 10/05  02:00:00,17.4296710666,2.01384679215,0.0,0.0,5.48122459637,1.0115996781,37.9042396287,37.9042396287
 10/05  03:00:00,17.0098551671,1.59403089264,0.0,0.0,5.48122459637,1.0115996781,30.0005623108,30.0005623108
 10/05  04:00:00,17.6999853612,2.28416108671,0.0,0.0,5.48122459637,1.0115996781,43.1598554492,43.1598554492
 10/05  05:00:00,17.1951691288,1.7793448543,0.0,0.0,5.48122459637,1.0115996781,33.5919892222,33.5919892222
 10/05  06:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,68.2062803123,68.2062803123
 10/05  07:00:00,37.226806279,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,52.8624342139,52.8624342139
 10/05  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,39.7132815148,39.7132815148
 10/05  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,20.5875867121,20.5875867121
 10/05  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.62794296592,5.62794296592
 10/05  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.49964972716,3.49964972716
 10/05  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,1.54730154035,1.54730154035
 10/05  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/05  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  22:00:00,15.7166743492,0.300850074742,0.0,0.0,5.48122459637,1.0115996781,5.58958727089,5.58958727089
 10/05  23:00:00,16.0765326155,0.660708341015,0.0,0.0,5.48122459637,1.0115996781,12.2336744056,12.2336744056
 10/05  24:00:00,16.3014710849,0.885646810457,0.0,0.0,5.48122459637,1.0115996781,16.4731817062,16.4731817062
 10/06  01:00:00,16.5842511929,1.16842691839,0.0,0.0,5.48122459637,1.0115996781,21.5454907736,21.5454907736
 10/06  02:00:00,16.6361332168,1.22030894234,0.0,0.0,5.48122459637,1.0115996781,22.6055866423,22.6055866423
 10/06  03:00:00,16.8282829012,1.41245862674,0.0,0.0,5.48122459637,1.0115996781,26.3249629312,26.3249629312
 10/06  04:00:00,16.8994547067,1.48363043223,0.0,0.0,5.48122459637,1.0115996781,28.088211789,28.088211789
 10/06  05:00:00,17.1021841013,1.68635982688,0.0,0.0,5.48122459637,1.0115996781,31.6329424651,31.6329424651
 10/06  06:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,51.3791834729,51.3791834729
 10/06  07:00:00,37.226806279,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,41.6384281577,41.6384281577
 10/06  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,24.2504924103,24.2504924103
 10/06  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,6.78241560049,6.78241560049
 10/06  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.46232159841,3.46232159841
 10/06  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,1.34551227408,1.34551227408
 10/06  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,0.351400664146,0.351400664146
 10/06  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/06  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  23:00:00,15.8198052517,0.40398097725,0.0,0.0,5.48122459637,1.0115996781,7.49589230594,7.49589230594
 10/06  24:00:00,15.9328372413,0.517012966877,0.0,0.0,5.48122459637,1.0115996781,9.59209907264,9.59209907264
 10/07  01:00:00,16.3931265807,0.977302306237,0.0,0.0,5.48122459637,1.0115996781,18.1832173285,18.1832173285
 10/07  02:00:00,16.6091599243,1.19333564981,0.0,0.0,5.48122459637,1.0115996781,22.0220686554,22.0220686554
 10/07  03:00:00,16.7407205296,1.32489625513,0.0,0.0,5.48122459637,1.0115996781,24.8363534991,24.8363534991
 10/07  04:00:00,16.9365119293,1.52068765483,0.0,0.0,5.48122459637,1.0115996781,28.4089602295,28.4089602295
 10/07  05:00:00,17.0204122926,1.60458801814,0.0,0.0,5.48122459637,1.0115996781,30.4403620725,30.4403620725
 10/07  06:00:00,17.2419228725,1.82609859807,0.0,0.0,5.48122459637,1.0115996781,34.2925561882,34.2925561882
 10/07  07:00:00,16.7367337775,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,51.2763507842,51.2763507842
 10/07  08:00:00,16.261166789,8.7567428364,0.0,0.0,5.48122459637,2.0231993562,36.5344864584,36.5344864584
 10/07  09:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,17.7485105661,17.7485105661
 10/07  10:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,7.11428739913,7.11428739913
 10/07  11:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,4.39413552065,4.39413552065
 10/07  12:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,4.04770420262,4.04770420262
 10/07  13:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,2.88753330424,2.88753330424
 10/07  14:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.841723527413,0.841723527413
 10/07  15:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0114207911331,0.0114207911331
 10/07  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  07:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  03:00:00,15.6848340749,0.269009800425,0.0,0.0,5.48122459637,1.0115996781,5.03641217506,5.03641217506
 10/09  04:00:00,15.943955259,0.5281309845,0.0,0.0,5.48122459637,1.0115996781,9.82930265624,9.82930265624
 10/09  05:00:00,15.9554380079,0.539613733448,0.0,0.0,5.48122459637,1.0115996781,10.0696462502,10.0696462502
 10/09  06:00:00,16.2292653329,0.813441058418,0.0,0.0,5.48122459637,1.0115996781,15.2632881323,15.2632881323
 10/09  07:00:00,8.92082665244,0.940835711308,0.0,0.0,5.48122459637,1.0115996781,17.6724806922,17.6724806922
 10/09  08:00:00,7.0566305318,0.563806257338,0.0,0.0,5.48122459637,1.0115996781,10.682974959,10.682974959
 10/09  09:00:00,6.82740349993,0.33457922547,0.0,0.0,5.48122459637,1.0115996781,6.25990169812,6.25990169812
 10/09  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  06:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,12.7611242638,12.7611242638
 10/10  07:00:00,38.7139729457,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,9.05797734638,9.05797734638
 10/10  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,6.97843929586,6.97843929586
 10/10  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.06696460386,4.06696460386
 10/10  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,2.39799304064,2.39799304064
 10/10  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,1.06350149112,1.06350149112
 10/10  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,0.520912369384,0.520912369384
 10/10  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/10  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  24:00:00,15.7865281921,0.370703917617,0.0,0.0,5.48122459637,1.0115996781,6.88005586733,6.88005586733
 10/11  01:00:00,15.8819290684,0.466104793931,0.0,0.0,5.48122459637,1.0115996781,8.65190088753,8.65190088753
 10/11  02:00:00,15.9436071221,0.527782847652,0.0,0.0,5.48122459637,1.0115996781,9.78765099686,9.78765099686
 10/11  03:00:00,16.3245366933,0.908712418835,0.0,0.0,5.48122459637,1.0115996781,16.8853883234,16.8853883234
 10/11  04:00:00,16.421707611,1.00588333651,0.0,0.0,5.48122459637,1.0115996781,18.5571831104,18.5571831104
 10/11  05:00:00,16.3289009717,0.913076697196,0.0,0.0,5.48122459637,1.0115996781,16.9176293675,16.9176293675
 10/11  06:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,28.1145913359,28.1145913359
 10/11  07:00:00,38.7139729457,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,16.4587890369,16.4587890369
 10/11  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,7.6711720283,7.6711720283
 10/11  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.19636866509,5.19636866509
 10/11  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.29351118228,3.29351118228
 10/11  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,1.33051040201,1.33051040201
 10/11  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,0.327044932909,0.327044932909
 10/11  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/11  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  22:00:00,15.8860831045,0.470258830021,0.0,0.0,5.48122459637,1.0115996781,8.69774092314,8.69774092314
 10/11  23:00:00,16.6477672803,1.23194300579,0.0,0.0,5.48122459637,1.0115996781,22.8112232354,22.8112232354
 10/11  24:00:00,16.5197697936,1.10394551915,0.0,0.0,5.48122459637,1.0115996781,20.3503090035,20.3503090035
 10/12  01:00:00,17.2033012199,1.78747694543,0.0,0.0,5.48122459637,1.0115996781,33.3552748735,33.3552748735
 10/12  02:00:00,16.8787547548,1.46293048031,0.0,0.0,5.48122459637,1.0115996781,27.5449631949,27.5449631949
 10/12  03:00:00,17.5397599609,2.12393568644,0.0,0.0,5.48122459637,1.0115996781,39.9829360707,39.9829360707
 10/12  04:00:00,17.1135765371,1.69775226264,0.0,0.0,5.48122459637,1.0115996781,32.0855993212,32.0855993212
 10/12  05:00:00,17.9228122341,2.50698795961,0.0,0.0,5.48122459637,1.0115996781,47.3808980466,47.3808980466
 10/12  06:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,70.7526154626,70.7526154626
 10/12  07:00:00,38.7139729457,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,62.6092935712,62.6092935712
 10/12  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,46.1413609542,46.1413609542
 10/12  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,25.8456928839,25.8456928839
 10/12  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,7.94630708696,7.94630708696
 10/12  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.44244446901,3.44244446901
 10/12  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,2.45331917932,2.45331917932
 10/12  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.16417919103,0.16417919103
 10/12  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/12  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  22:00:00,15.7338936302,0.318069355712,0.0,0.0,5.48122459637,1.0115996781,5.92179052498,5.92179052498
 10/12  23:00:00,16.0528270605,0.637002786032,0.0,0.0,5.48122459637,1.0115996781,11.8089922458,11.8089922458
 10/12  24:00:00,16.0643585828,0.648534308356,0.0,0.0,5.48122459637,1.0115996781,12.0585808689,12.0585808689
 10/13  01:00:00,16.5095791886,1.09375491416,0.0,0.0,5.48122459637,1.0115996781,20.2609481189,20.2609481189
 10/13  02:00:00,16.190957295,0.775133020583,0.0,0.0,5.48122459637,1.0115996781,14.3250122877,14.3250122877
 10/13  03:00:00,16.3819410313,0.966116756881,0.0,0.0,5.48122459637,1.0115996781,17.9592921213,17.9592921213
 10/13  04:00:00,16.0810583936,0.665234119145,0.0,0.0,5.48122459637,1.0115996781,12.3550804521,12.3550804521
 10/13  05:00:00,16.3061855177,0.890361243225,0.0,0.0,5.48122459637,1.0115996781,16.6156451168,16.6156451168
 10/13  06:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,28.2693108269,28.2693108269
 10/13  07:00:00,38.7139729457,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,18.8414519969,18.8414519969
 10/13  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,9.09050173723,9.09050173723
 10/13  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.70090791472,5.70090791472
 10/13  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.11243557897,3.11243557897
 10/13  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.785591420781,0.785591420781
 10/13  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/13  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  15:00:00,67.2426004384,8.7567428364,0.0504391318605,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  16:00:00,67.3893451436,8.7567428364,0.197183837029,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/13  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  07:00:00,18.2239004442,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,9.38577701569,9.38577701569
 10/14  08:00:00,16.261166789,8.7567428364,0.0,0.0,5.48122459637,2.0231993562,5.52654335068,5.52654335068
 10/14  09:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,2.49461167816,2.49461167816
 10/14  10:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,0.227529345603,0.227529345603
 10/14  11:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 10/14  12:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  13:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  14:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  15:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  06:00:00,16.1106450418,0.694820767294,0.0,0.0,5.48122459637,1.0115996781,12.9452047742,12.9452047742
 10/15  07:00:00,10.3026168389,0.835459231092,0.0,0.0,5.48122459637,1.0115996781,15.4667349124,15.4667349124
 10/15  08:00:00,7.02865546338,0.535831188919,0.0,0.0,5.48122459637,1.0115996781,9.90697384712,9.90697384712
 10/15  09:00:00,6.80292265871,0.310098384247,0.0,0.0,5.48122459637,1.0115996781,5.76870497771,5.76870497771
 10/15  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  24:00:00,15.8001061883,0.384281913884,0.0,0.0,5.48122459637,1.0115996781,7.13394519166,7.13394519166
 10/16  01:00:00,15.8725682882,0.456744013752,0.0,0.0,5.48122459637,1.0115996781,8.47681483735,8.47681483735
 10/16  02:00:00,15.9513364658,0.535512191288,0.0,0.0,5.48122459637,1.0115996781,9.94970203566,9.94970203566
 10/16  03:00:00,16.2020040552,0.786179780763,0.0,0.0,5.48122459637,1.0115996781,14.6777327749,14.6777327749
 10/16  04:00:00,16.0646601757,0.64883590125,0.0,0.0,5.48122459637,1.0115996781,12.0441446889,12.0441446889
 10/16  05:00:00,16.0597754493,0.643951174822,0.0,0.0,5.48122459637,1.0115996781,11.9600300771,11.9600300771
 10/16  06:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,29.7432906449,29.7432906449
 10/16  07:00:00,38.7139729457,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,20.019214014,20.019214014
 10/16  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,9.41135053599,9.41135053599
 10/16  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.92250641097,3.92250641097
 10/16  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.703847940433,0.703847940433
 10/16  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/16  13:00:00,67.291190225,8.7567428364,0.0990289183782,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  14:00:00,67.8115786425,8.7567428364,0.61941733589,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  15:00:00,68.1219785933,8.7567428364,0.929817286725,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  16:00:00,67.9028487801,8.7567428364,0.71068747354,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/16  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  06:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,9.87418903146,9.87418903146
 10/17  07:00:00,38.7139729457,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,6.71756272637,6.71756272637
 10/17  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,4.00413348742,4.00413348742
 10/17  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.881646219527,0.881646219527
 10/17  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  12:00:00,60.7428296066,8.7567428364,0.0434925744639,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/17  13:00:00,67.7766541163,8.7567428364,0.584492809691,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  14:00:00,67.9171918777,8.7567428364,0.725030571152,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  15:00:00,67.8519321301,8.7567428364,0.659770823497,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  16:00:00,67.9578485537,8.7567428364,0.765687247139,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/17  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  06:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,9.9156985896,9.9156985896
 10/18  07:00:00,38.7139729457,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,6.40285961839,6.40285961839
 10/18  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,3.65468851669,3.65468851669
 10/18  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.610782546855,0.610782546855
 10/18  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/18  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/18  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  01:00:00,15.6156279847,0.199803710276,0.0,0.0,5.48122459637,1.0115996781,3.75449207355,3.75449207355
 10/19  02:00:00,15.9212663552,0.505442080783,0.0,0.0,5.48122459637,1.0115996781,9.38366392571,9.38366392571
 10/19  03:00:00,15.8187651954,0.402940920934,0.0,0.0,5.48122459637,1.0115996781,7.50316578377,7.50316578377
 10/19  04:00:00,15.8301206877,0.414296413227,0.0,0.0,5.48122459637,1.0115996781,7.71430356663,7.71430356663
 10/19  05:00:00,15.9499616528,0.534137378336,0.0,0.0,5.48122459637,1.0115996781,9.90559345682,9.90559345682
 10/19  06:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,21.9386540752,21.9386540752
 10/19  07:00:00,38.7139729457,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,12.3063917398,12.3063917398
 10/19  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,7.54523686102,7.54523686102
 10/19  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.77088499396,5.77088499396
 10/19  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.49348624254,4.49348624254
 10/19  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.84831362794,3.84831362794
 10/19  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,3.71493621934,3.71493621934
 10/19  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,2.70255134737,2.70255134737
 10/19  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,2.32495550821,2.32495550821
 10/19  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,2.41206255378,2.41206255378
 10/19  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,2.63182442655,2.63182442655
 10/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/19  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  19:00:00,15.5978144753,0.181990200858,0.0,0.0,5.48122459637,1.0115996781,3.40502969331,3.40502969331
 10/19  20:00:00,15.9115558884,0.495731613972,0.0,0.0,5.48122459637,1.0115996781,9.17957630955,9.17957630955
 10/19  21:00:00,15.9842308553,0.568406580874,0.0,0.0,5.48122459637,1.0115996781,10.5342248707,10.5342248707
 10/19  22:00:00,15.895465199,0.479640924512,0.0,0.0,5.48122459637,1.0115996781,8.90821972699,8.90821972699
 10/19  23:00:00,15.9274199131,0.511595638652,0.0,0.0,5.48122459637,1.0115996781,9.50118015611,9.50118015611
 10/19  24:00:00,16.2385804209,0.82275614646,0.0,0.0,5.48122459637,1.0115996781,15.3458331335,15.3458331335
 10/20  01:00:00,16.1362998317,0.720475557261,0.0,0.0,5.48122459637,1.0115996781,13.3706744335,13.3706744335
 10/20  02:00:00,16.0763551203,0.660530845852,0.0,0.0,5.48122459637,1.0115996781,12.2642251781,12.2642251781
 10/20  03:00:00,16.2576331957,0.841808921238,0.0,0.0,5.48122459637,1.0115996781,15.6937770518,15.6937770518
 10/20  04:00:00,16.0582208021,0.642396527618,0.0,0.0,5.48122459637,1.0115996781,11.9239236167,11.9239236167
 10/20  05:00:00,16.2866745608,0.87085028638,0.0,0.0,5.48122459637,1.0115996781,16.2437788773,16.2437788773
 10/20  06:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,28.1873038304,28.1873038304
 10/20  07:00:00,40.2011396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,19.8242934925,19.8242934925
 10/20  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,12.2315492326,12.2315492326
 10/20  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,6.77744572915,6.77744572915
 10/20  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.53531442445,5.53531442445
 10/20  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.49255674249,4.49255674249
 10/20  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,4.1315313151,4.1315313151
 10/20  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.19499541658,3.19499541658
 10/20  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,2.80449528047,2.80449528047
 10/20  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,1.82913576923,1.82913576923
 10/20  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,1.76317589818,1.76317589818
 10/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/20  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  21:00:00,16.0183364327,0.602512158272,0.0,0.0,5.48122459637,1.0115996781,11.2260014905,11.2260014905
 10/20  22:00:00,16.0502671469,0.63444287243,0.0,0.0,5.48122459637,1.0115996781,11.7704435438,11.7704435438
 10/20  23:00:00,16.1733914428,0.757567168344,0.0,0.0,5.48122459637,1.0115996781,14.0690554413,14.0690554413
 10/20  24:00:00,16.4406380835,1.02481380907,0.0,0.0,5.48122459637,1.0115996781,19.0011452684,19.0011452684
 10/21  01:00:00,16.7456979852,1.32987371078,0.0,0.0,5.48122459637,1.0115996781,24.7923686818,24.7923686818
 10/21  02:00:00,16.7818121535,1.365987879,0.0,0.0,5.48122459637,1.0115996781,25.7860489355,25.7860489355
 10/21  03:00:00,16.940139417,1.52431514255,0.0,0.0,5.48122459637,1.0115996781,28.5816339845,28.5816339845
 10/21  04:00:00,16.8503703151,1.43454604062,0.0,0.0,5.48122459637,1.0115996781,27.2256096774,27.2256096774
 10/21  05:00:00,16.8363765427,1.42055226828,0.0,0.0,5.48122459637,1.0115996781,26.6467860353,26.6467860353
 10/21  06:00:00,16.6994858481,1.28366157365,0.0,0.0,5.48122459637,1.0115996781,24.3376912653,24.3376912653
 10/21  07:00:00,19.7110671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,42.3415424327,42.3415424327
 10/21  08:00:00,16.261166789,8.7567428364,0.0,0.0,5.48122459637,2.0231993562,32.6978386901,32.6978386901
 10/21  09:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,15.6633792417,15.6633792417
 10/21  10:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,7.93263674356,7.93263674356
 10/21  11:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,6.62504712731,6.62504712731
 10/21  12:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,6.24549241696,6.24549241696
 10/21  13:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,5.82351666797,5.82351666797
 10/21  14:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,5.81708249502,5.81708249502
 10/21  15:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,5.77492722358,5.77492722358
 10/21  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  23:00:00,15.69883403,0.283009755551,0.0,0.0,5.48122459637,1.0115996781,5.28704350302,5.28704350302
 10/21  24:00:00,15.5911556334,0.175331358899,0.0,0.0,5.48122459637,1.0115996781,3.30231957491,3.30231957491
 10/22  01:00:00,15.5397109636,0.123886689141,0.0,0.0,5.48122459637,1.0115996781,2.28957310994,2.28957310994
 10/22  02:00:00,15.7260070975,0.310182823052,0.0,0.0,5.48122459637,1.0115996781,5.79135519458,5.79135519458
 10/22  03:00:00,15.7599257432,0.344101468717,0.0,0.0,5.48122459637,1.0115996781,6.43208028788,6.43208028788
 10/22  04:00:00,15.7674202128,0.351595938314,0.0,0.0,5.48122459637,1.0115996781,6.5650500762,6.5650500762
 10/22  05:00:00,15.8255106807,0.409686406213,0.0,0.0,5.48122459637,1.0115996781,7.65370329408,7.65370329408
