Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/22  06:00:00,16.1180209428,0.702196668317,0.0,0.0,5.48122459637,1.0115996781,13.1462811549,13.1462811549
 10/22  07:00:00,11.5273792309,0.573054956455,0.0,0.0,5.48122459637,1.0115996781,10.6773165363,10.6773165363
 10/22  08:00:00,6.948039502,0.455215227539,0.0,0.0,5.48122459637,1.0115996781,8.47842399969,8.47842399969
 10/22  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  24:00:00,15.7334077074,0.317583432907,0.0,0.0,5.48122459637,1.0115996781,5.93377531358,5.93377531358
 10/23  01:00:00,15.7053723546,0.289548080167,0.0,0.0,5.48122459637,1.0115996781,5.43057877291,5.43057877291
 10/23  02:00:00,15.8100383199,0.394214045456,0.0,0.0,5.48122459637,1.0115996781,7.37056942948,7.37056942948
 10/23  03:00:00,15.9279211984,0.512096923908,0.0,0.0,5.48122459637,1.0115996781,9.53516632039,9.53516632039
 10/23  04:00:00,15.902364973,0.486540698522,0.0,0.0,5.48122459637,1.0115996781,9.08035073549,9.08035073549
 10/23  05:00:00,15.974465905,0.558641630512,0.0,0.0,5.48122459637,1.0115996781,10.4326705088,10.4326705088
 10/23  06:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,29.7245337789,29.7245337789
 10/23  07:00:00,40.2011396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,17.654756582,17.654756582
 10/23  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,9.43089184145,9.43089184145
 10/23  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.36865959471,5.36865959471
 10/23  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,2.87579881375,2.87579881375
 10/23  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,1.15884794297,1.15884794297
 10/23  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,0.154503877508,0.154503877508
 10/23  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/23  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  06:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,13.4332748249,13.4332748249
 10/24  07:00:00,40.2011396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,8.48981923014,8.48981923014
 10/24  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,5.83919491991,5.83919491991
 10/24  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.1972746134,3.1972746134
 10/24  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,1.08319459321,1.08319459321
 10/24  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/24  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/24  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  06:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,12.3205644818,12.3205644818
 10/25  07:00:00,40.2011396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,8.3102568504,8.3102568504
 10/25  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,6.33229791386,6.33229791386
 10/25  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.23212054838,4.23212054838
 10/25  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,2.15307076178,2.15307076178
 10/25  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.282418806226,0.282418806226
 10/25  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/25  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/25  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/25  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/25  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/25  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  05:00:00,15.7162418138,0.300417539286,0.0,0.0,5.48122459637,1.0115996781,5.5995927685,5.5995927685
 10/26  06:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,13.3758465812,13.3758465812
 10/26  07:00:00,40.2011396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,8.53195760518,8.53195760518
 10/26  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,5.98585651104,5.98585651104
 10/26  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.43592568305,3.43592568305
 10/26  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,1.84275789718,1.84275789718
 10/26  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.487115482349,0.487115482349
 10/26  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,0.0183147660989,0.0183147660989
 10/26  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/26  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  06:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,8.70854239911,8.70854239911
 10/27  07:00:00,40.2011396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,5.22602757836,5.22602757836
 10/27  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,2.91567808257,2.91567808257
 10/27  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,1.30650176423,1.30650176423
 10/27  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.114918600062,0.114918600062
 10/27  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/27  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/27  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/27  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/27  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/27  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/27  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  07:00:00,19.7110671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,6.27096420349,6.27096420349
 10/28  08:00:00,16.261166789,8.7567428364,0.0,0.0,5.48122459637,2.0231993562,4.09612790981,4.09612790981
 10/28  09:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,1.86215607783,1.86215607783
 10/28  10:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,0.113794163658,0.113794163658
 10/28  11:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 10/28  12:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  13:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  14:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  15:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  04:00:00,15.8305688922,0.414744617772,0.0,0.0,5.48122459637,1.0115996781,7.68623551144,7.68623551144
 10/29  05:00:00,16.1737228304,0.757898555899,0.0,0.0,5.48122459637,1.0115996781,14.1246945233,14.1246945233
 10/29  06:00:00,16.451284782,1.03546050754,0.0,0.0,5.48122459637,1.0115996781,19.091847187,19.091847187
 10/29  07:00:00,13.6615913782,1.22010043712,0.0,0.0,5.48122459637,1.0115996781,22.8396296583,22.8396296583
 10/29  08:00:00,7.64987675687,1.15705248241,0.0,0.0,5.48122459637,1.0115996781,21.3232476153,21.3232476153
 10/29  09:00:00,6.94816001766,0.455335743197,0.0,0.0,5.48122459637,1.0115996781,8.4891484785,8.4891484785
 10/29  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  06:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,11.342373883,11.342373883
 10/30  07:00:00,41.688306279,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,7.06511272335,7.06511272335
 10/30  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,4.76050253751,4.76050253751
 10/30  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,2.33837428706,2.33837428706
 10/30  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.200577897333,0.200577897333
 10/30  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/30  13:00:00,67.2263208158,8.7567428364,0.0341595091683,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  14:00:00,67.8553133775,8.7567428364,0.663152070923,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  15:00:00,68.206970796,8.7567428364,1.01480948938,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  16:00:00,68.1076130175,8.7567428364,0.915451710907,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/30  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  06:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,7.80670324222,7.80670324222
 10/31  07:00:00,41.688306279,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,5.19885371289,5.19885371289
 10/31  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,2.93017205943,2.93017205943
 10/31  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.716936607944,0.716936607944
 10/31  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/31  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  14:00:00,67.2206777426,8.7567428364,0.0285164359758,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  15:00:00,67.3848808383,8.7567428364,0.192719531755,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  16:00:00,67.3440489705,8.7567428364,0.151887663943,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/31  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  06:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,7.79143916453,7.79143916453
 11/01  07:00:00,41.688306279,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,4.72927779806,4.72927779806
 11/01  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,3.14037182978,3.14037182978
 11/01  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,2.12923998742,2.12923998742
 11/01  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,1.52815434391,1.52815434391
 11/01  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.964393215864,0.964393215864
 11/01  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,0.898400482023,0.898400482023
 11/01  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,1.08167174927,1.08167174927
 11/01  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,2.22188929173,2.22188929173
 11/01  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.07195694179,3.07195694179
 11/01  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.46363325726,3.46363325726
 11/01  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/01  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  19:00:00,15.7012729811,0.285448706623,0.0,0.0,5.48122459637,1.0115996781,5.3153420654,5.3153420654
 11/01  20:00:00,16.0016402558,0.58581598134,0.0,0.0,5.48122459637,1.0115996781,10.8597769979,10.8597769979
 11/01  21:00:00,16.0008329277,0.585008653264,0.0,0.0,5.48122459637,1.0115996781,10.8732110212,10.8732110212
 11/01  22:00:00,16.4341971209,1.01837284644,0.0,0.0,5.48122459637,1.0115996781,19.0601828488,19.0601828488
 11/01  23:00:00,16.2439400156,0.828115741092,0.0,0.0,5.48122459637,1.0115996781,15.6552631155,15.6552631155
 11/01  24:00:00,16.6027044808,1.18688020637,0.0,0.0,5.48122459637,1.0115996781,22.4245081408,22.4245081408
 11/02  01:00:00,16.3410758401,0.925251565664,0.0,0.0,5.48122459637,1.0115996781,17.5622473197,17.5622473197
 11/02  02:00:00,16.7246930348,1.30886876033,0.0,0.0,5.48122459637,1.0115996781,24.7546818882,24.7546818882
 11/02  03:00:00,16.4326529796,1.01682870515,0.0,0.0,5.48122459637,1.0115996781,19.3122111049,19.3122111049
 11/02  04:00:00,16.8378717709,1.42204749646,0.0,0.0,5.48122459637,1.0115996781,26.9348793067,26.9348793067
 11/02  05:00:00,16.5201702443,1.10434596987,0.0,0.0,5.48122459637,1.0115996781,21.0006689614,21.0006689614
 11/02  06:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,43.0836936315,43.0836936315
 11/02  07:00:00,41.688306279,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,34.1046617879,34.1046617879
 11/02  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,28.0858793822,28.0858793822
 11/02  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,14.9109583141,14.9109583141
 11/02  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,7.02997870395,7.02997870395
 11/02  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.64341110376,4.64341110376
 11/02  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,3.2760276904,3.2760276904
 11/02  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,1.46369534235,1.46369534235
 11/02  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.216370242314,0.216370242314
 11/02  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/02  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/02  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/02  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  20:00:00,15.8279280748,0.412103800337,0.0,0.0,5.48122459637,1.0115996781,7.62159439401,7.62159439401
 11/02  21:00:00,15.9778186502,0.561994375777,0.0,0.0,5.48122459637,1.0115996781,10.3780073443,10.3780073443
 11/02  22:00:00,16.6286382406,1.21281396613,0.0,0.0,5.48122459637,1.0115996781,22.3244368187,22.3244368187
 11/02  23:00:00,16.6152919574,1.19946768297,0.0,0.0,5.48122459637,1.0115996781,22.6114748635,22.6114748635
 11/02  24:00:00,17.2198564384,1.80403216393,0.0,0.0,5.48122459637,1.0115996781,33.827879051,33.827879051
 11/03  01:00:00,16.9272499377,1.51142566323,0.0,0.0,5.48122459637,1.0115996781,28.6749033782,28.6749033782
 11/03  02:00:00,17.6046993867,2.18887511221,0.0,0.0,5.48122459637,1.0115996781,41.145895009,41.145895009
 11/03  03:00:00,17.2368214572,1.82099718277,0.0,0.0,5.48122459637,1.0115996781,34.6966756215,34.6966756215
 11/03  04:00:00,17.9327943407,2.51697006624,0.0,0.0,5.48122459637,1.0115996781,47.4508964169,47.4508964169
 11/03  05:00:00,17.5881591887,2.17233491421,0.0,0.0,5.48122459637,1.0115996781,41.5461242459,41.5461242459
 11/03  06:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,83.2665672925,83.2665672925
 11/03  07:00:00,41.688306279,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,68.9610393304,68.9610393304
 11/03  08:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,59.4885640434,59.4885640434
 11/03  09:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,40.4664441362,40.4664441362
 11/03  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,18.8170851198,18.8170851198
 11/03  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,7.02506370171,7.02506370171
 11/03  12:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,4.8208409287,4.8208409287
 11/03  13:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,2.85153513291,2.85153513291
 11/03  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,1.36449778165,1.36449778165
 11/03  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.823263960431,0.823263960431
 11/03  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,1.07259373614,1.07259373614
 11/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/03  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  22:00:00,15.7264019813,0.31057770682,0.0,0.0,5.48122459637,1.0115996781,5.78329179498,5.78329179498
 11/03  23:00:00,15.9881664384,0.572342163886,0.0,0.0,5.48122459637,1.0115996781,10.6014059558,10.6014059558
 11/03  24:00:00,16.1387851371,0.722960862614,0.0,0.0,5.48122459637,1.0115996781,13.6441483383,13.6441483383
 11/04  01:00:00,16.4414651537,1.02564087924,0.0,0.0,5.48122459637,1.0115996781,19.2209169147,19.2209169147
 11/04  02:00:00,16.5528275277,1.13700325327,0.0,0.0,5.48122459637,1.0115996781,21.6061829766,21.6061829766
 11/04  03:00:00,16.7932049959,1.37738072145,0.0,0.0,5.48122459637,1.0115996781,25.9297266496,25.9297266496
 11/04  04:00:00,16.8498027379,1.43397846348,0.0,0.0,5.48122459637,1.0115996781,27.3934150151,27.3934150151
 11/04  05:00:00,17.024245612,1.60842133754,0.0,0.0,5.48122459637,1.0115996781,30.3596442599,30.3596442599
 11/04  06:00:00,17.0858783099,1.67005403548,0.0,0.0,5.48122459637,1.0115996781,31.9865051337,31.9865051337
 11/04  07:00:00,21.1982337775,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,52.4257019608,52.4257019608
 11/04  08:00:00,16.261166789,8.7567428364,0.0,0.0,5.48122459637,2.0231993562,43.7817306218,43.7817306218
 11/04  09:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,22.5750033642,22.5750033642
 11/04  10:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,7.27335533169,7.27335533169
 11/04  11:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,3.78892580792,3.78892580792
 11/04  12:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,1.66039117401,1.66039117401
 11/04  13:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0888464227505,0.0888464227505
 11/04  14:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  15:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  03:00:00,15.6589548288,0.243130554286,0.0,0.0,5.48122459637,1.0115996781,4.53844466058,4.53844466058
 11/05  04:00:00,15.6680842789,0.252260004448,0.0,0.0,5.48122459637,1.0115996781,4.71501893055,4.71501893055
 11/05  05:00:00,15.7701820314,0.354357756942,0.0,0.0,5.48122459637,1.0115996781,6.60452059543,6.60452059543
 11/05  06:00:00,15.9611175354,0.545293260904,0.0,0.0,5.48122459637,1.0115996781,10.1228965658,10.1228965658
 11/05  07:00:00,13.1556811316,0.714190190489,0.0,0.0,5.48122459637,1.0115996781,13.4798855169,13.4798855169
 11/05  08:00:00,7.03990645611,0.547082181649,0.0,0.0,5.48122459637,1.0115996781,10.3964900887,10.3964900887
 11/05  09:00:00,6.80970202668,0.316877752218,0.0,0.0,5.48122459637,1.0115996781,5.90149041238,5.90149041238
 11/05  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  24:00:00,15.7452055311,0.329381256602,0.0,0.0,5.48122459637,1.0115996781,6.12857147814,6.12857147814
 11/06  01:00:00,15.842773768,0.426949493519,0.0,0.0,5.48122459637,1.0115996781,7.95511842739,7.95511842739
 11/06  02:00:00,15.898222026,0.482397751523,0.0,0.0,5.48122459637,1.0115996781,9.16163529325,9.16163529325
 11/06  03:00:00,16.2283521239,0.812527849485,0.0,0.0,5.48122459637,1.0115996781,15.5253048521,15.5253048521
 11/06  04:00:00,15.9812764108,0.565452136345,0.0,0.0,5.48122459637,1.0115996781,10.7345572223,10.7345572223
 11/06  05:00:00,15.7652361352,0.349411860733,0.0,0.0,5.48122459637,1.0115996781,6.56174717851,6.56174717851
 11/06  06:00:00,15.4718370372,0.056012762716,0.0,0.0,5.48122459637,1.0115996781,1.03334064529,1.03334064529
 11/06  07:00:00,21.1982337775,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,16.6196876364,16.6196876364
 11/06  08:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,9.66104125248,9.66104125248
 11/06  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,6.14355647881,6.14355647881
 11/06  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.77452249815,3.77452249815
 11/06  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,2.06253965203,2.06253965203
 11/06  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.252556294644,0.252556294644
 11/06  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/06  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/06  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/06  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/06  17:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/06  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/06  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/07  03:00:00,15.7470524638,0.331228189292,0.0,0.0,5.48122459637,1.0115996781,6.1486731774,6.1486731774
 11/07  04:00:00,15.8492686228,0.433444348302,0.0,0.0,5.48122459637,1.0115996781,8.04642215142,8.04642215142
 11/07  05:00:00,16.1316226722,0.715798397771,0.0,0.0,5.48122459637,1.0115996781,13.5229694313,13.5229694313
 11/07  06:00:00,16.3074264869,0.891602212446,0.0,0.0,5.48122459637,1.0115996781,16.9627529065,16.9627529065
 11/07  07:00:00,22.6854004442,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,33.7557700818,33.7557700818
 11/07  08:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,24.950784066,24.950784066
 11/07  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,11.3915012875,11.3915012875
 11/07  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.31878715732,5.31878715732
 11/07  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.23526286236,3.23526286236
 11/07  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,1.41631907056,1.41631907056
 11/07  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,0.471194518365,0.471194518365
 11/07  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/07  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/07  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/07  17:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.354917625268,0.354917625268
 11/07  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/07  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/07  20:00:00,15.9417104728,0.525886198292,0.0,0.0,5.48122459637,1.0115996781,9.68492441106,9.68492441106
 11/07  21:00:00,16.7731458956,1.35732162111,0.0,0.0,5.48122459637,1.0115996781,25.0013328649,25.0013328649
 11/07  22:00:00,16.6991012982,1.28327702376,0.0,0.0,5.48122459637,1.0115996781,24.1868970183,24.1868970183
 11/07  23:00:00,17.469499948,2.05367567354,0.0,0.0,5.48122459637,1.0115996781,38.5380737187,38.5380737187
 11/07  24:00:00,17.2332319701,1.81740769563,0.0,0.0,5.48122459637,1.0115996781,34.6065616198,34.6065616198
 11/08  01:00:00,18.0345247209,2.6187004464,0.0,0.0,5.48122459637,1.0115996781,49.3797598428,49.3797598428
 11/08  02:00:00,17.5037946754,2.08797040092,0.0,0.0,5.48122459637,1.0115996781,39.9096051089,39.9096051089
 11/08  03:00:00,18.2003818687,2.78455759422,0.0,0.0,5.48122459637,1.0115996781,52.6034634926,52.6034634926
 11/08  04:00:00,17.6436321727,2.22780789822,0.0,0.0,5.48122459637,1.0115996781,42.6601489895,42.6601489895
 11/08  05:00:00,18.4461383072,3.0303140327,0.0,0.0,5.48122459637,1.0115996781,57.3572597389,57.3572597389
 11/08  06:00:00,17.7550333804,2.33920910597,0.0,0.0,5.48122459637,1.0115996781,44.8690804348,44.8690804348
 11/08  07:00:00,22.6854004442,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,77.467974468,77.467974468
 11/08  08:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,57.9613078038,57.9613078038
 11/08  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,32.418659197,32.418659197
 11/08  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,7.33825550242,7.33825550242
 11/08  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.18692300751,4.18692300751
 11/08  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,2.25987311993,2.25987311993
 11/08  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,1.55216053494,1.55216053494
 11/08  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.162129744525,0.162129744525
 11/08  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/08  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/08  17:00:00,68.6793279732,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.100675929661,0.100675929661
 11/08  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/08  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  23:00:00,15.8087497204,0.392925445965,0.0,0.0,5.48122459637,1.0115996781,7.29149384906,7.29149384906
 11/08  24:00:00,15.8859503526,0.470126078182,0.0,0.0,5.48122459637,1.0115996781,8.71576332986,8.71576332986
 11/09  01:00:00,16.3389673284,0.923143053977,0.0,0.0,5.48122459637,1.0115996781,17.2952209011,17.2952209011
 11/09  02:00:00,16.0191451783,0.603320903879,0.0,0.0,5.48122459637,1.0115996781,11.2310118446,11.2310118446
 11/09  03:00:00,15.8147649258,0.398940651352,0.0,0.0,5.48122459637,1.0115996781,7.39057357081,7.39057357081
 11/09  04:00:00,15.8413575776,0.425533303116,0.0,0.0,5.48122459637,1.0115996781,7.89173114785,7.89173114785
 11/09  05:00:00,15.8157993641,0.399975089649,0.0,0.0,5.48122459637,1.0115996781,7.42464614754,7.42464614754
 11/09  06:00:00,15.7053968607,0.289572586194,0.0,0.0,5.48122459637,1.0115996781,5.38392294281,5.38392294281
 11/09  07:00:00,22.6854004442,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,15.9587231087,15.9587231087
 11/09  08:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,10.0362036764,10.0362036764
 11/09  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,7.12642667979,7.12642667979
 11/09  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.59914577583,4.59914577583
 11/09  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,2.16770637235,2.16770637235
 11/09  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.357340141007,0.357340141007
 11/09  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/09  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/09  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/09  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/09  17:00:00,68.6793279732,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/09  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/09  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  04:00:00,15.8471807322,0.431356457717,0.0,0.0,5.48122459637,1.0115996781,8.06454118112,8.06454118112
 11/10  05:00:00,15.9944806999,0.578656425473,0.0,0.0,5.48122459637,1.0115996781,11.0550327547,11.0550327547
 11/10  06:00:00,16.5053565605,1.08953228605,0.0,0.0,5.48122459637,1.0115996781,20.8597275435,20.8597275435
 11/10  07:00:00,22.6854004442,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,37.5697723791,37.5697723791
 11/10  08:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,32.1501415542,32.1501415542
 11/10  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,20.3323816159,20.3323816159
 11/10  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,8.49967158587,8.49967158587
 11/10  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.41185623129,5.41185623129
 11/10  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.64872221375,3.64872221375
 11/10  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,2.55627864295,2.55627864295
 11/10  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.89986525637,0.89986525637
 11/10  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.103083033995,0.103083033995
 11/10  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.147895321061,0.147895321061
 11/10  17:00:00,68.6793279732,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,1.71172157629,1.71172157629
 11/10  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/10  19:00:00,15.7951698732,0.379345598714,0.0,0.0,5.48122459637,1.0115996781,7.03261651449,7.03261651449
 11/10  20:00:00,16.0612530002,0.6454287257,0.0,0.0,5.48122459637,1.0115996781,11.9252047462,11.9252047462
 11/10  21:00:00,16.4793252458,1.0635009713,0.0,0.0,5.48122459637,1.0115996781,19.6736513489,19.6736513489
 11/10  22:00:00,16.3905413097,0.974717035235,0.0,0.0,5.48122459637,1.0115996781,18.044629427,18.044629427
 11/10  23:00:00,16.9868556223,1.57103134788,0.0,0.0,5.48122459637,1.0115996781,29.4689825994,29.4689825994
 11/10  24:00:00,16.7791868541,1.36336257967,0.0,0.0,5.48122459637,1.0115996781,25.7348483975,25.7348483975
 11/11  01:00:00,17.4520813147,2.03625704019,0.0,0.0,5.48122459637,1.0115996781,38.4037794653,38.4037794653
 11/11  02:00:00,17.069759725,1.65393545052,0.0,0.0,5.48122459637,1.0115996781,31.3309834747,31.3309834747
 11/11  03:00:00,17.8290182358,2.41319396134,0.0,0.0,5.48122459637,1.0115996781,45.6588153475,45.6588153475
 11/11  04:00:00,17.3647680859,1.94894381148,0.0,0.0,5.48122459637,1.0115996781,37.0302039235,37.0302039235
 11/11  05:00:00,18.1565477631,2.74072348865,0.0,0.0,5.48122459637,1.0115996781,51.9760660389,51.9760660389
 11/11  06:00:00,17.5765316688,2.16070739431,0.0,0.0,5.48122459637,1.0115996781,41.1190122133,41.1190122133
 11/11  07:00:00,16.9421483374,3.01349072956,0.0,0.0,5.48122459637,1.0115996781,57.2655520769,57.2655520769
 11/11  08:00:00,8.73483107286,2.24200679839,0.0,0.0,5.48122459637,1.0115996781,42.5741798567,42.5741798567
 11/11  09:00:00,9.07065229847,2.57782802401,0.0,0.0,5.48122459637,1.0115996781,48.6501323866,48.6501323866
 11/11  10:00:00,7.963207831,1.47038355654,0.0,0.0,5.48122459637,1.0115996781,27.6181593483,27.6181593483
 11/11  11:00:00,7.86283577135,1.37001149689,0.0,0.0,5.48122459637,1.0115996781,25.3843778036,25.3843778036
 11/11  12:00:00,7.14856810999,0.655743835525,0.0,0.0,5.48122459637,1.0115996781,12.1127145267,12.1127145267
 11/11  13:00:00,6.92543750201,0.432613227541,0.0,0.0,5.48122459637,1.0115996781,8.0105440733,8.0105440733
 11/11  14:00:00,6.75952108296,0.266696808498,0.0,0.0,5.48122459637,1.0115996781,4.93572361253,4.93572361253
 11/11  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  17:00:00,8.39175692059,0.411765979462,0.0,0.0,5.48122459637,1.0115996781,7.60666887766,7.60666887766
 11/11  18:00:00,16.4974835894,1.0816593149,0.0,0.0,5.48122459637,1.0115996781,20.2639192263,20.2639192263
 11/11  19:00:00,16.6498911027,1.23406682822,0.0,0.0,5.48122459637,1.0115996781,23.3248533992,23.3248533992
 11/11  20:00:00,17.5998666184,2.18404234398,0.0,0.0,5.48122459637,1.0115996781,41.2962251806,41.2962251806
 11/11  21:00:00,17.4178271237,2.00200284928,0.0,0.0,5.48122459637,1.0115996781,38.0481557148,38.0481557148
 11/11  22:00:00,18.4328957224,3.01707144789,0.0,0.0,5.48122459637,1.0115996781,57.2900642915,57.2900642915
 11/11  23:00:00,17.9207748254,2.50495055097,0.0,0.0,5.48122459637,1.0115996781,47.7555105576,47.7555105576
 11/11  24:00:00,18.9640181031,3.54819382864,0.0,0.0,5.48122459637,1.0115996781,67.5999866372,67.5999866372
 11/12  01:00:00,18.2538989189,2.83807464447,0.0,0.0,5.48122459637,1.0115996781,54.2203442272,54.2203442272
 11/12  02:00:00,19.3788648734,3.96304059892,0.0,0.0,5.48122459637,1.0115996781,75.7073467242,75.7073467242
 11/12  03:00:00,18.5190197668,3.10319549237,0.0,0.0,5.48122459637,1.0115996781,59.384231391,59.384231391
 11/12  04:00:00,19.607164819,4.19134054452,0.0,0.0,5.48122459637,1.0115996781,80.1996050512,80.1996050512
 11/12  05:00:00,18.671716104,3.25589182957,0.0,0.0,5.48122459637,1.0115996781,62.3656537935,62.3656537935
 11/12  06:00:00,19.8203418279,4.40451755346,0.0,0.0,5.48122459637,1.0115996781,84.3989360732,84.3989360732
 11/12  07:00:00,17.3253592382,3.39670163038,0.0,0.0,5.48122459637,1.0115996781,65.1092127866,65.1092127866
