Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/12  08:00:00,10.8710328511,4.37820857665,0.0,0.0,5.48122459637,1.0115996781,83.8065657806,83.8065657806
 11/12  09:00:00,9.32396319092,2.83113891646,0.0,0.0,5.48122459637,1.0115996781,53.9251891841,53.9251891841
 11/12  10:00:00,9.29429033598,2.80146606152,0.0,0.0,5.48122459637,1.0115996781,53.27770096,53.27770096
 11/12  11:00:00,8.02591317823,1.53308890377,0.0,0.0,5.48122459637,1.0115996781,29.2330651925,29.2330651925
 11/12  12:00:00,7.98520797624,1.49238370177,0.0,0.0,5.48122459637,1.0115996781,28.3743653729,28.3743653729
 11/12  13:00:00,7.29848904822,0.805664773755,0.0,0.0,5.48122459637,1.0115996781,15.3978653891,15.3978653891
 11/12  14:00:00,7.06171954316,0.568895268692,0.0,0.0,5.48122459637,1.0115996781,11.0463045722,11.0463045722
 11/12  15:00:00,7.08818703609,0.595362761631,0.0,0.0,5.48122459637,1.0115996781,11.2939354856,11.2939354856
 11/12  16:00:00,6.93026212212,0.437437847657,0.0,0.0,5.48122459637,1.0115996781,8.30141292383,8.30141292383
 11/12  17:00:00,8.548376949,0.56838600787,0.0,0.0,5.48122459637,1.0115996781,10.682639561,10.682639561
 11/12  18:00:00,16.2872397362,0.871415461752,0.0,0.0,5.48122459637,1.0115996781,16.7341297599,16.7341297599
 11/12  19:00:00,16.5802404144,1.1644161399,0.0,0.0,5.48122459637,1.0115996781,21.9630157817,21.9630157817
 11/12  20:00:00,16.6637219494,1.24789767492,0.0,0.0,5.48122459637,1.0115996781,23.856595931,23.856595931
 11/12  21:00:00,16.8862763675,1.47045209299,0.0,0.0,5.48122459637,1.0115996781,27.7513296443,27.7513296443
 11/12  22:00:00,17.0216298574,1.60580558289,0.0,0.0,5.48122459637,1.0115996781,30.7578227196,30.7578227196
 11/12  23:00:00,17.2158635579,1.80003928339,0.0,0.0,5.48122459637,1.0115996781,34.0179748934,34.0179748934
 11/12  24:00:00,17.1206072745,1.70478300002,0.0,0.0,5.48122459637,1.0115996781,32.7047121247,32.7047121247
 11/13  01:00:00,17.2716766116,1.85585233712,0.0,0.0,5.48122459637,1.0115996781,35.0854151304,35.0854151304
 11/13  02:00:00,17.3823412698,1.96651699536,0.0,0.0,5.48122459637,1.0115996781,37.7547923372,37.7547923372
 11/13  03:00:00,17.7180947338,2.30227045935,0.0,0.0,5.48122459637,1.0115996781,43.5631701944,43.5631701944
 11/13  04:00:00,17.7630222201,2.34719794569,0.0,0.0,5.48122459637,1.0115996781,45.154220689,45.154220689
 11/13  05:00:00,17.9827847393,2.56696046479,0.0,0.0,5.48122459637,1.0115996781,48.604297394,48.604297394
 11/13  06:00:00,17.9615198913,2.54569561684,0.0,0.0,5.48122459637,1.0115996781,49.0270654925,49.0270654925
 11/13  07:00:00,22.6854004442,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,77.4435432695,77.4435432695
 11/13  08:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,65.7367989048,65.7367989048
 11/13  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,43.592575653,43.592575653
 11/13  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,16.7563837341,16.7563837341
 11/13  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.04413686318,5.04413686318
 11/13  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,2.4544357895,2.4544357895
 11/13  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,1.0080243953,1.0080243953
 11/13  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.103184238667,0.103184238667
 11/13  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/13  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/13  17:00:00,68.6793279732,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.185020027892,0.185020027892
 11/13  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/13  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/13  21:00:00,15.8402453609,0.424421086427,0.0,0.0,5.48122459637,1.0115996781,7.89122769005,7.89122769005
 11/13  22:00:00,15.9961291403,0.580304865801,0.0,0.0,5.48122459637,1.0115996781,10.7963236486,10.7963236486
 11/13  23:00:00,16.5475024613,1.1316781868,0.0,0.0,5.48122459637,1.0115996781,21.1299004315,21.1299004315
 11/13  24:00:00,16.4351989408,1.01937466632,0.0,0.0,5.48122459637,1.0115996781,19.2083409779,19.2083409779
 11/14  01:00:00,17.031696015,1.6158717405,0.0,0.0,5.48122459637,1.0115996781,30.6416455836,30.6416455836
 11/14  02:00:00,16.7625049496,1.34668067512,0.0,0.0,5.48122459637,1.0115996781,25.5485062705,25.5485062705
 11/14  03:00:00,17.4404005117,2.02457623726,0.0,0.0,5.48122459637,1.0115996781,38.5343983789,38.5343983789
 11/14  04:00:00,17.0486114225,1.63278714802,0.0,0.0,5.48122459637,1.0115996781,31.0296867214,31.0296867214
 11/14  05:00:00,17.8025819756,2.38675770117,0.0,0.0,5.48122459637,1.0115996781,45.5011285373,45.5011285373
 11/14  06:00:00,17.2916684166,1.87584414213,0.0,0.0,5.48122459637,1.0115996781,35.6944790467,35.6944790467
 11/14  07:00:00,22.6854004442,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,70.5871301485,70.5871301485
 11/14  08:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,53.4776946755,53.4776946755
 11/14  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,30.2364925302,30.2364925302
 11/14  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,8.04646155549,8.04646155549
 11/14  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.02246459769,4.02246459769
 11/14  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,1.85118297004,1.85118297004
 11/14  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,0.924221039801,0.924221039801
 11/14  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/14  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/14  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/14  17:00:00,68.6793279732,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/14  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/14  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/14  22:00:00,15.8056898162,0.389865541777,0.0,0.0,5.48122459637,1.0115996781,7.25092437095,7.25092437095
 11/14  23:00:00,16.2373071545,0.821482880066,0.0,0.0,5.48122459637,1.0115996781,15.3119780236,15.3119780236
 11/14  24:00:00,16.0700306711,0.65420639659,0.0,0.0,5.48122459637,1.0115996781,12.1626854303,12.1626854303
 11/15  01:00:00,16.5007428829,1.0849186084,0.0,0.0,5.48122459637,1.0115996781,20.5976055294,20.5976055294
 11/15  02:00:00,16.3630441073,0.947219832801,0.0,0.0,5.48122459637,1.0115996781,17.9281559471,17.9281559471
 11/15  03:00:00,16.8471537185,1.43132944408,0.0,0.0,5.48122459637,1.0115996781,27.1893597072,27.1893597072
 11/15  04:00:00,16.5745556872,1.1587314127,0.0,0.0,5.48122459637,1.0115996781,21.9970987034,21.9970987034
 11/15  05:00:00,17.111930315,1.69610604052,0.0,0.0,5.48122459637,1.0115996781,32.2998828474,32.2998828474
 11/15  06:00:00,16.743377162,1.32755288753,0.0,0.0,5.48122459637,1.0115996781,25.2511362471,25.2511362471
 11/15  07:00:00,22.6854004442,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,51.6549797184,51.6549797184
 11/15  08:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,37.364957288,37.364957288
 11/15  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,22.8557830035,22.8557830035
 11/15  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,9.05886614057,9.05886614057
 11/15  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.29805090679,5.29805090679
 11/15  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,1.9867495506,1.9867495506
 11/15  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,1.49926963221,1.49926963221
 11/15  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.894145477092,0.894145477092
 11/15  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.8282586248,0.8282586248
 11/15  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,0.958811647795,0.958811647795
 11/15  17:00:00,68.6793279732,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,1.64777280552,1.64777280552
 11/15  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/15  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/16  01:00:00,15.7286512713,0.312826996816,0.0,0.0,5.48122459637,1.0115996781,5.83509194067,5.83509194067
 11/16  02:00:00,16.1071217488,0.6912974743,0.0,0.0,5.48122459637,1.0115996781,12.9171958615,12.9171958615
 11/16  03:00:00,16.1746927763,0.758868501839,0.0,0.0,5.48122459637,1.0115996781,14.3449396513,14.3449396513
 11/16  04:00:00,16.2983772578,0.882552983366,0.0,0.0,5.48122459637,1.0115996781,16.9882587911,16.9882587911
 11/16  05:00:00,16.5008203504,1.08499607596,0.0,0.0,5.48122459637,1.0115996781,20.5213004406,20.5213004406
 11/16  06:00:00,16.594187597,1.17836332253,0.0,0.0,5.48122459637,1.0115996781,22.5898432525,22.5898432525
 11/16  07:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,41.949724182,41.949724182
 11/16  08:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,35.2606066132,35.2606066132
 11/16  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,26.3595114586,26.3595114586
 11/16  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,19.6162160262,19.6162160262
 11/16  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,16.0637023209,16.0637023209
 11/16  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,13.2947215324,13.2947215324
 11/16  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,18.5865988072,18.5865988072
 11/16  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,20.7783491846,20.7783491846
 11/16  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,17.4434498549,17.4434498549
 11/16  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,16.5070512384,16.5070512384
 11/16  17:00:00,68.6793279732,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,18.6532456553,18.6532456553
 11/16  18:00:00,30.5210433153,1.10797081379,0.0,0.0,16.4436737891,4.04639871239,20.5255641787,20.5255641787
 11/16  19:00:00,16.9615947081,1.5457704336,0.0,0.0,5.48122459637,1.0115996781,28.7727631736,28.7727631736
 11/16  20:00:00,17.0106641483,1.59483987379,0.0,0.0,5.48122459637,1.0115996781,30.1198344473,30.1198344473
 11/16  21:00:00,17.1529670035,1.73714272902,0.0,0.0,5.48122459637,1.0115996781,32.8243639019,32.8243639019
 11/16  22:00:00,17.0137311538,1.59790687929,0.0,0.0,5.48122459637,1.0115996781,30.269419138,30.269419138
 11/16  23:00:00,17.187510057,1.77168578249,0.0,0.0,5.48122459637,1.0115996781,33.5873874204,33.5873874204
 11/16  24:00:00,17.082164309,1.66634003449,0.0,0.0,5.48122459637,1.0115996781,31.6208354704,31.6208354704
 11/17  01:00:00,17.2889421501,1.87311787562,0.0,0.0,5.48122459637,1.0115996781,35.6158828552,35.6158828552
 11/17  02:00:00,17.1717820377,1.75595776324,0.0,0.0,5.48122459637,1.0115996781,33.4032588636,33.4032588636
 11/17  03:00:00,17.3155646855,1.89974041108,0.0,0.0,5.48122459637,1.0115996781,36.174964224,36.174964224
 11/17  04:00:00,17.2428217688,1.82699749433,0.0,0.0,5.48122459637,1.0115996781,34.79962798,34.79962798
 11/17  05:00:00,17.4894726539,2.07364837943,0.0,0.0,5.48122459637,1.0115996781,39.5304437077,39.5304437077
 11/17  06:00:00,17.4373729987,2.02154872425,0.0,0.0,5.48122459637,1.0115996781,38.5367384676,38.5367384676
 11/17  07:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,63.3044929296,63.3044929296
 11/17  08:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,52.7971494517,52.7971494517
 11/17  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,38.1275129192,38.1275129192
 11/17  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,25.2261643166,25.2261643166
 11/17  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,17.1063608526,17.1063608526
 11/17  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,11.7571996434,11.7571996434
 11/17  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,9.78447825767,9.78447825767
 11/17  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,7.5873417825,7.5873417825
 11/17  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,7.22196037471,7.22196037471
 11/17  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,7.12772030227,7.12772030227
 11/17  17:00:00,68.6793279732,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,7.51799469484,7.51799469484
 11/17  18:00:00,29.9380696759,0.524997174432,0.0,0.0,16.4436737891,4.04639871239,9.72405383711,9.72405383711
 11/17  19:00:00,16.5016024381,1.08577816366,0.0,0.0,5.48122459637,1.0115996781,20.1735512956,20.1735512956
 11/17  20:00:00,16.3354121068,0.919587832376,0.0,0.0,5.48122459637,1.0115996781,16.9799855227,16.9799855227
 11/17  21:00:00,16.7711763954,1.35535212096,0.0,0.0,5.48122459637,1.0115996781,25.4051609478,25.4051609478
 11/17  22:00:00,16.4408635602,1.02503928576,0.0,0.0,5.48122459637,1.0115996781,19.3109828006,19.3109828006
 11/17  23:00:00,16.8348443472,1.41902007276,0.0,0.0,5.48122459637,1.0115996781,26.680298069,26.680298069
 11/17  24:00:00,16.5382025969,1.12237832247,0.0,0.0,5.48122459637,1.0115996781,21.3583317466,21.3583317466
 11/18  01:00:00,16.9149125285,1.49908825406,0.0,0.0,5.48122459637,1.0115996781,28.2795843827,28.2795843827
 11/18  02:00:00,16.5575128141,1.14168853959,0.0,0.0,5.48122459637,1.0115996781,21.8132035334,21.8132035334
 11/18  03:00:00,16.8640729239,1.44824864939,0.0,0.0,5.48122459637,1.0115996781,27.3755230294,27.3755230294
 11/18  04:00:00,16.497160518,1.08133624356,0.0,0.0,5.48122459637,1.0115996781,20.7064169726,20.7064169726
 11/18  05:00:00,16.8290088487,1.41318457425,0.0,0.0,5.48122459637,1.0115996781,26.7524669465,26.7524669465
 11/18  06:00:00,16.4749495603,1.05912528583,0.0,0.0,5.48122459637,1.0115996781,20.3188001781,20.3188001781
 11/18  07:00:00,16.7632336805,1.34740940604,0.0,0.0,5.48122459637,1.0115996781,25.5278384604,25.5278384604
 11/18  08:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,34.5521055881,34.5521055881
 11/18  09:00:00,16.261166789,8.7567428364,0.0,0.0,5.48122459637,2.0231993562,27.426831406,27.426831406
 11/18  10:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,19.4701777319,19.4701777319
 11/18  11:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,14.7963271332,14.7963271332
 11/18  12:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,12.0228253504,12.0228253504
 11/18  13:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,11.5709911291,11.5709911291
 11/18  14:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,11.5210574768,11.5210574768
 11/18  15:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,9.66846613179,9.66846613179
 11/18  16:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,8.40101052013,8.40101052013
 11/18  17:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  18:00:00,15.7176298013,0.301805526882,0.0,0.0,5.48122459637,1.0115996781,5.63918324759,5.63918324759
 11/18  19:00:00,15.8068456322,0.391021357711,0.0,0.0,5.48122459637,1.0115996781,7.30933950812,7.30933950812
 11/18  20:00:00,16.1149877818,0.699163507288,0.0,0.0,5.48122459637,1.0115996781,13.1062904927,13.1062904927
 11/18  21:00:00,16.2160199306,0.800195656144,0.0,0.0,5.48122459637,1.0115996781,14.9126398172,14.9126398172
 11/18  22:00:00,16.4021156129,0.986291338417,0.0,0.0,5.48122459637,1.0115996781,18.7044634606,18.7044634606
 11/18  23:00:00,16.6834078557,1.26758358125,0.0,0.0,5.48122459637,1.0115996781,24.0060329317,24.0060329317
 11/18  24:00:00,16.7831539238,1.36732964936,0.0,0.0,5.48122459637,1.0115996781,26.0547616237,26.0547616237
 11/19  01:00:00,16.8779395742,1.46211529978,0.0,0.0,5.48122459637,1.0115996781,27.7467572377,27.7467572377
 11/19  02:00:00,16.5928548415,1.17703056708,0.0,0.0,5.48122459637,1.0115996781,22.3849369202,22.3849369202
 11/19  03:00:00,16.570586152,1.15476187755,0.0,0.0,5.48122459637,1.0115996781,21.884257791,21.884257791
 11/19  04:00:00,16.4758619109,1.06003763645,0.0,0.0,5.48122459637,1.0115996781,20.1474788978,20.1474788978
 11/19  05:00:00,16.6205656463,1.20474137187,0.0,0.0,5.48122459637,1.0115996781,22.8421331237,22.8421331237
 11/19  06:00:00,16.6384739181,1.22264964365,0.0,0.0,5.48122459637,1.0115996781,23.2492699064,23.2492699064
 11/19  07:00:00,16.8314339505,1.41560967608,0.0,0.0,5.48122459637,1.0115996781,26.8883800007,26.8883800007
 11/19  08:00:00,7.89623735699,1.40341308252,0.0,0.0,5.48122459637,1.0115996781,26.6213325906,26.6213325906
 11/19  09:00:00,7.63861590298,1.14579162852,0.0,0.0,5.48122459637,1.0115996781,21.4171818152,21.4171818152
 11/19  10:00:00,7.01464836455,0.521824090088,0.0,0.0,5.48122459637,1.0115996781,9.73112275879,9.73112275879
 11/19  11:00:00,6.78245849043,0.289634215964,0.0,0.0,5.48122459637,1.0115996781,5.38912905519,5.38912905519
 11/19  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  17:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  19:00:00,16.2713694748,0.855545200317,0.0,0.0,5.48122459637,1.0115996781,15.8650312675,15.8650312675
 11/19  20:00:00,16.424485411,1.00866113656,0.0,0.0,5.48122459637,1.0115996781,19.1299959429,19.1299959429
 11/19  21:00:00,17.1387506032,1.72292632871,0.0,0.0,5.48122459637,1.0115996781,32.3857461436,32.3857461436
 11/19  22:00:00,16.8779751297,1.46215085522,0.0,0.0,5.48122459637,1.0115996781,27.8491424513,27.8491424513
 11/19  23:00:00,17.489850055,2.07402578055,0.0,0.0,5.48122459637,1.0115996781,39.0463524532,39.0463524532
 11/19  24:00:00,17.1759128813,1.7600886068,0.0,0.0,5.48122459637,1.0115996781,33.6115784227,33.6115784227
 11/20  01:00:00,18.0035076133,2.58768333881,0.0,0.0,5.48122459637,1.0115996781,48.8813638386,48.8813638386
 11/20  02:00:00,17.6061456226,2.19032134816,0.0,0.0,5.48122459637,1.0115996781,41.984150703,41.984150703
 11/20  03:00:00,18.4659309041,3.05010662968,0.0,0.0,5.48122459637,1.0115996781,57.7956097697,57.7956097697
 11/20  04:00:00,17.8394996893,2.4236754148,0.0,0.0,5.48122459637,1.0115996781,46.5602367855,46.5602367855
 11/20  05:00:00,18.4155940884,2.99976981391,0.0,0.0,5.48122459637,1.0115996781,56.8783486207,56.8783486207
 11/20  06:00:00,17.6099686927,2.19414441826,0.0,0.0,5.48122459637,1.0115996781,42.1309290063,42.1309290063
 11/20  07:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,74.3652923456,74.3652923456
 11/20  08:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,55.217679867,55.217679867
 11/20  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,37.6287539684,37.6287539684
 11/20  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,15.5201611233,15.5201611233
 11/20  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,7.48446382853,7.48446382853
 11/20  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,6.45168173321,6.45168173321
 11/20  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,6.10363335632,6.10363335632
 11/20  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.3305238712,5.3305238712
 11/20  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.54038366534,4.54038366534
 11/20  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.34835006456,4.34835006456
 11/20  17:00:00,70.1664946399,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.11316855121,5.11316855121
 11/20  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/20  19:00:00,16.1657573251,0.749933050659,0.0,0.0,5.48122459637,1.0115996781,13.9635460233,13.9635460233
 11/20  20:00:00,16.454374441,1.03855016653,0.0,0.0,5.48122459637,1.0115996781,19.1227689941,19.1227689941
 11/20  21:00:00,16.5601342135,1.14430993907,0.0,0.0,5.48122459637,1.0115996781,21.4653564245,21.4653564245
 11/20  22:00:00,16.847152686,1.43132841156,0.0,0.0,5.48122459637,1.0115996781,26.9039585657,26.9039585657
 11/20  23:00:00,17.0306275118,1.61480323735,0.0,0.0,5.48122459637,1.0115996781,30.6115884166,30.6115884166
 11/20  24:00:00,17.4298999341,2.01407565968,0.0,0.0,5.48122459637,1.0115996781,38.0659854177,38.0659854177
 11/21  01:00:00,17.3120203718,1.89619609738,0.0,0.0,5.48122459637,1.0115996781,36.0468738441,36.0468738441
 11/21  02:00:00,17.3229837025,1.90715942801,0.0,0.0,5.48122459637,1.0115996781,36.083619388,36.083619388
 11/21  03:00:00,17.0795001668,1.66367589237,0.0,0.0,5.48122459637,1.0115996781,31.6310350027,31.6310350027
 11/21  04:00:00,17.1007551301,1.68493085559,0.0,0.0,5.48122459637,1.0115996781,31.9326028474,31.9326028474
 11/21  05:00:00,16.9201017861,1.50427751166,0.0,0.0,5.48122459637,1.0115996781,28.6393040473,28.6393040473
 11/21  06:00:00,17.0212728078,1.60544853334,0.0,0.0,5.48122459637,1.0115996781,30.4813999274,30.4813999274
 11/21  07:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,44.0864514006,44.0864514006
 11/21  08:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,31.6536455243,31.6536455243
 11/21  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,17.5664011799,17.5664011799
 11/21  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,8.25920160342,8.25920160342
 11/21  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,6.89384394559,6.89384394559
 11/21  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.9960053271,5.9960053271
 11/21  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,6.39704989312,6.39704989312
 11/21  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.22077464832,5.22077464832
 11/21  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,2.86586604798,2.86586604798
 11/21  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,2.27188933996,2.27188933996
 11/21  17:00:00,70.1664946399,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.34922090987,3.34922090987
 11/21  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/21  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/21  20:00:00,15.7356341669,0.319809892407,0.0,0.0,5.48122459637,1.0115996781,5.98359952528,5.98359952528
 11/21  21:00:00,15.7914277486,0.375603474156,0.0,0.0,5.48122459637,1.0115996781,7.03045299909,7.03045299909
 11/21  22:00:00,15.8468731426,0.431048868109,0.0,0.0,5.48122459637,1.0115996781,8.07461816518,8.07461816518
 11/21  23:00:00,16.1485665069,0.732742232421,0.0,0.0,5.48122459637,1.0115996781,13.7550957366,13.7550957366
 11/21  24:00:00,16.2491084426,0.83328416809,0.0,0.0,5.48122459637,1.0115996781,15.6406894883,15.6406894883
 11/22  01:00:00,16.352523096,0.936698821499,0.0,0.0,5.48122459637,1.0115996781,17.768582404,17.768582404
 11/22  02:00:00,16.3974873883,0.98166311382,0.0,0.0,5.48122459637,1.0115996781,18.4921865635,18.4921865635
 11/22  03:00:00,16.321635958,0.905811683517,0.0,0.0,5.48122459637,1.0115996781,17.1910494286,17.1910494286
 11/22  04:00:00,16.4248173622,1.00899308771,0.0,0.0,5.48122459637,1.0115996781,19.0705047418,19.0705047418
 11/22  05:00:00,16.479316194,1.06349191955,0.0,0.0,5.48122459637,1.0115996781,20.1916419743,20.1916419743
 11/22  06:00:00,16.811109089,1.39528481451,0.0,0.0,5.48122459637,1.0115996781,26.4725467759,26.4725467759
 11/22  07:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,48.1427746219,48.1427746219
 11/22  08:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,41.5870042134,41.5870042134
 11/22  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,26.0921360193,26.0921360193
 11/22  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,10.3925322372,10.3925322372
 11/22  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.97439851155,4.97439851155
 11/22  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.35623332898,3.35623332898
 11/22  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,2.61933608763,2.61933608763
 11/22  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,1.3366785815,1.3366785815
 11/22  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,1.07265264322,1.07265264322
 11/22  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,1.95785483531,1.95785483531
 11/22  17:00:00,70.1664946399,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.01184863698,4.01184863698
 11/22  18:00:00,29.9245920194,0.511519517867,0.0,0.0,16.4436737891,4.04639871239,9.45766127956,9.45766127956
 11/22  19:00:00,16.6593897646,1.24356549017,0.0,0.0,5.48122459637,1.0115996781,22.9056601134,22.9056601134
 11/22  20:00:00,17.0661452352,1.65032096072,0.0,0.0,5.48122459637,1.0115996781,30.5667325396,30.5667325396
 11/22  21:00:00,17.19249804,1.77667376551,0.0,0.0,5.48122459637,1.0115996781,33.3849950074,33.3849950074
 11/22  22:00:00,17.5371550658,2.12133079136,0.0,0.0,5.48122459637,1.0115996781,39.8115054038,39.8115054038
 11/22  23:00:00,17.557581813,2.14175753849,0.0,0.0,5.48122459637,1.0115996781,40.5203756259,40.5203756259
 11/22  24:00:00,17.9088444984,2.49302022391,0.0,0.0,5.48122459637,1.0115996781,46.9698992257,46.9698992257
 11/23  01:00:00,17.8597009236,2.4438766491,0.0,0.0,5.48122459637,1.0115996781,46.4116585789,46.4116585789
 11/23  02:00:00,18.1888199744,2.77299569992,0.0,0.0,5.48122459637,1.0115996781,52.4047839341,52.4047839341
 11/23  03:00:00,18.0654948502,2.64967057574,0.0,0.0,5.48122459637,1.0115996781,50.4687468206,50.4687468206
 11/23  04:00:00,18.4427682015,3.02694392699,0.0,0.0,5.48122459637,1.0115996781,57.324481898,57.324481898
 11/23  05:00:00,18.2771981525,2.86137387804,0.0,0.0,5.48122459637,1.0115996781,54.6189735254,54.6189735254
 11/23  06:00:00,18.6394603486,3.22363607415,0.0,0.0,5.48122459637,1.0115996781,61.1392690408,61.1392690408
 11/23  07:00:00,18.4325966927,3.01677241823,0.0,0.0,5.48122459637,1.0115996781,57.6755969152,57.6755969152
 11/23  08:00:00,9.74422750827,3.25140323381,0.0,0.0,5.48122459637,1.0115996781,61.5605581738,61.5605581738
 11/23  09:00:00,9.14110104242,2.64827676796,0.0,0.0,5.48122459637,1.0115996781,50.2215621662,50.2215621662
 11/23  10:00:00,8.83617738653,2.34335311207,0.0,0.0,5.48122459637,1.0115996781,43.9275043103,43.9275043103
 11/23  11:00:00,8.13213036476,1.63930609029,0.0,0.0,5.48122459637,1.0115996781,30.6987705683,30.6987705683
 11/23  12:00:00,7.76479790769,1.27197363323,0.0,0.0,5.48122459637,1.0115996781,23.4103852271,23.4103852271
 11/23  13:00:00,7.39365872568,0.900834451219,0.0,0.0,5.48122459637,1.0115996781,16.5631180354,16.5631180354
 11/23  14:00:00,7.3574335216,0.864609247137,0.0,0.0,5.48122459637,1.0115996781,15.8165124251,15.8165124251
 11/23  15:00:00,7.35310434164,0.860280067177,0.0,0.0,5.48122459637,1.0115996781,15.8051859383,15.8051859383
 11/23  16:00:00,7.52296164236,1.0301373679,0.0,0.0,5.48122459637,1.0115996781,18.8502930748,18.8502930748
 11/23  17:00:00,10.7723643703,1.30520676255,0.0,0.0,5.48122459637,1.0115996781,24.4851469868,24.4851469868
 11/23  18:00:00,17.2363134272,1.8204891527,0.0,0.0,5.48122459637,1.0115996781,34.0521410253,34.0521410253
 11/23  19:00:00,17.4552679536,2.03944367914,0.0,0.0,5.48122459637,1.0115996781,38.8382850117,38.8382850117
 11/23  20:00:00,17.752485624,2.33666134956,0.0,0.0,5.48122459637,1.0115996781,43.9116267219,43.9116267219
 11/23  21:00:00,17.8285349647,2.41271069027,0.0,0.0,5.48122459637,1.0115996781,46.1341587825,46.1341587825
 11/23  22:00:00,18.1861183309,2.77029405644,0.0,0.0,5.48122459637,1.0115996781,52.2062661455,52.2062661455
 11/23  23:00:00,18.1688429667,2.75301869225,0.0,0.0,5.48122459637,1.0115996781,52.8603854672,52.8603854672
 11/23  24:00:00,18.4606173212,3.04479304678,0.0,0.0,5.48122459637,1.0115996781,57.4858416529,57.4858416529
 11/24  01:00:00,18.4233592871,3.00753501267,0.0,0.0,5.48122459637,1.0115996781,57.8890594306,57.8890594306
 11/24  02:00:00,18.7952433872,3.37941911271,0.0,0.0,5.48122459637,1.0115996781,63.8920133445,63.8920133445
 11/24  03:00:00,18.6737224042,3.25789812971,0.0,0.0,5.48122459637,1.0115996781,62.8306870909,62.8306870909
 11/24  04:00:00,18.9363639531,3.52053967864,0.0,0.0,5.48122459637,1.0115996781,66.5977618399,66.5977618399
 11/24  05:00:00,18.7143997053,3.29857543088,0.0,0.0,5.48122459637,1.0115996781,63.6560948014,63.6560948014
 11/24  06:00:00,18.9500812481,3.53425697366,0.0,0.0,5.48122459637,1.0115996781,66.867403721,66.867403721
 11/24  07:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,96.2733935508,96.2733935508
 11/24  08:00:00,35.7396396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,84.4205141942,84.4205141942
 11/24  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,67.7901553009,67.7901553009
 11/24  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,48.3142535575,48.3142535575
 11/24  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,33.1028702274,33.1028702274
 11/24  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,20.7988542118,20.7988542118
 11/24  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,13.527418992,13.527418992
 11/24  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.61672896593,5.61672896593
 11/24  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.7007456098,3.7007456098
 11/24  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.47514905499,3.47514905499
 11/24  17:00:00,70.1664946399,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,7.05796102464,7.05796102464
 11/24  18:00:00,30.5027897505,1.08971724903,0.0,0.0,16.4436737891,4.04639871239,20.0408393208,20.0408393208
 11/24  19:00:00,17.2316493915,1.81582511707,0.0,0.0,5.48122459637,1.0115996781,33.3159838368,33.3159838368
 11/24  20:00:00,17.5554961138,2.13967183929,0.0,0.0,5.48122459637,1.0115996781,40.3229191601,40.3229191601
 11/24  21:00:00,18.1100767848,2.6942525103,0.0,0.0,5.48122459637,1.0115996781,50.4077905347,50.4077905347
 11/24  22:00:00,18.2904090072,2.87458473276,0.0,0.0,5.48122459637,1.0115996781,54.8551317881,54.8551317881
 11/24  23:00:00,18.6390579213,3.22323364681,0.0,0.0,5.48122459637,1.0115996781,60.6059844068,60.6059844068
 11/24  24:00:00,18.526318002,3.11049372753,0.0,0.0,5.48122459637,1.0115996781,59.6121816091,59.6121816091
 11/25  01:00:00,18.7606201599,3.34479588544,0.0,0.0,5.48122459637,1.0115996781,63.0219239747,63.0219239747
 11/25  02:00:00,18.3761450029,2.96032072841,0.0,0.0,5.48122459637,1.0115996781,56.7558006723,56.7558006723
 11/25  03:00:00,18.2755097857,2.85968551119,0.0,0.0,5.48122459637,1.0115996781,53.8325134343,53.8325134343
 11/25  04:00:00,17.8313951076,2.41557083312,0.0,0.0,5.48122459637,1.0115996781,46.1513907137,46.1513907137
 11/25  05:00:00,17.7801380835,2.36431380906,0.0,0.0,5.48122459637,1.0115996781,44.4691280601,44.4691280601
 11/25  06:00:00,17.5429314586,2.12710718413,0.0,0.0,5.48122459637,1.0115996781,40.6191791714,40.6191791714
 11/25  07:00:00,17.6142522162,2.19842794169,0.0,0.0,5.48122459637,1.0115996781,41.3785213694,41.3785213694
 11/25  08:00:00,16.7367337775,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,60.0447940191,60.0447940191
 11/25  09:00:00,16.261166789,8.7567428364,0.0,0.0,5.48122459637,2.0231993562,53.7691133822,53.7691133822
 11/25  10:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,41.1783605285,41.1783605285
 11/25  11:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,26.9681068799,26.9681068799
 11/25  12:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,18.2553179737,18.2553179737
 11/25  13:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,15.1272406138,15.1272406138
 11/25  14:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,9.88828971538,9.88828971538
 11/25  15:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,8.65279111753,8.65279111753
 11/25  16:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,10.1735578333,10.1735578333
 11/25  17:00:00,10.1063682809,0.639210673099,0.0,0.0,5.48122459637,1.0115996781,11.9077366638,11.9077366638
 11/25  18:00:00,16.6056511605,1.18982688601,0.0,0.0,5.48122459637,1.0115996781,21.8649514014,21.8649514014
 11/25  19:00:00,16.9217661793,1.50594190484,0.0,0.0,5.48122459637,1.0115996781,28.1619463191,28.1619463191
 11/25  20:00:00,17.2721365709,1.85631229643,0.0,0.0,5.48122459637,1.0115996781,34.7569344788,34.7569344788
 11/25  21:00:00,17.2378200592,1.82199578469,0.0,0.0,5.48122459637,1.0115996781,34.4849844283,34.4849844283
 11/25  22:00:00,17.399674122,1.98384984757,0.0,0.0,5.48122459637,1.0115996781,37.2998237747,37.2998237747
 11/25  23:00:00,17.3338291017,1.91800482724,0.0,0.0,5.48122459637,1.0115996781,36.4353239844,36.4353239844
 11/25  24:00:00,17.5615560694,2.14573179497,0.0,0.0,5.48122459637,1.0115996781,40.4670652,40.4670652
 11/26  01:00:00,17.5722599184,2.15643564393,0.0,0.0,5.48122459637,1.0115996781,41.1326779814,41.1326779814
 11/26  02:00:00,17.8406982347,2.42487396019,0.0,0.0,5.48122459637,1.0115996781,45.8425482753,45.8425482753
 11/26  03:00:00,17.7243502918,2.3085260173,0.0,0.0,5.48122459637,1.0115996781,44.1218916937,44.1218916937
 11/26  04:00:00,18.0135594581,2.59773518362,0.0,0.0,5.48122459637,1.0115996781,49.167302251,49.167302251
 11/26  05:00:00,18.0019944165,2.58617014208,0.0,0.0,5.48122459637,1.0115996781,49.5685022897,49.5685022897
 11/26  06:00:00,18.2675894905,2.85176521606,0.0,0.0,5.48122459637,1.0115996781,54.0529755526,54.0529755526
 11/26  07:00:00,18.1683061388,2.75248186434,0.0,0.0,5.48122459637,1.0115996781,52.8554945486,52.8554945486
 11/26  08:00:00,10.9895972684,3.00960632729,0.0,0.0,5.48122459637,1.0115996781,56.9872697204,56.9872697204
 11/26  09:00:00,8.9423075185,2.44948324403,0.0,0.0,5.48122459637,1.0115996781,46.6853819692,46.6853819692
 11/26  10:00:00,8.5147800316,2.02195575713,0.0,0.0,5.48122459637,1.0115996781,37.9785224764,37.9785224764
 11/26  11:00:00,7.84801116107,1.3551868866,0.0,0.0,5.48122459637,1.0115996781,25.4041562743,25.4041562743
 11/26  12:00:00,7.44126781001,0.948443535546,0.0,0.0,5.48122459637,1.0115996781,17.4565566058,17.4565566058
 11/26  13:00:00,7.024282992,0.531458717538,0.0,0.0,5.48122459637,1.0115996781,9.84941981625,9.84941981625
 11/26  14:00:00,6.95140050768,0.458576233215,0.0,0.0,5.48122459637,1.0115996781,8.47764143518,8.47764143518
 11/26  15:00:00,7.15107321399,0.658248939525,0.0,0.0,5.48122459637,1.0115996781,12.2031556233,12.2031556233
 11/26  16:00:00,7.07550230033,0.582678025862,0.0,0.0,5.48122459637,1.0115996781,10.7411581387,10.7411581387
 11/26  17:00:00,10.1872955371,0.720137929266,0.0,0.0,5.48122459637,1.0115996781,13.6393134482,13.6393134482
 11/26  18:00:00,16.9585155851,1.54269131067,0.0,0.0,5.48122459637,1.0115996781,29.1479354657,29.1479354657
 11/26  19:00:00,17.0134717092,1.59764743475,0.0,0.0,5.48122459637,1.0115996781,30.3698339774,30.3698339774
 11/26  20:00:00,18.0012376038,2.58541332933,0.0,0.0,5.48122459637,1.0115996781,49.0598922106,49.0598922106
 11/26  21:00:00,17.5733512683,2.15752699382,0.0,0.0,5.48122459637,1.0115996781,41.1117634396,41.1117634396
 11/26  22:00:00,18.6254467473,3.20962247286,0.0,0.0,5.48122459637,1.0115996781,61.0953347607,61.0953347607
 11/26  23:00:00,18.0370874155,2.62126314103,0.0,0.0,5.48122459637,1.0115996781,50.0505344666,50.0505344666
 11/26  24:00:00,18.9058357032,3.49001142877,0.0,0.0,5.48122459637,1.0115996781,66.5248946643,66.5248946643
 11/27  01:00:00,18.0194203187,2.6035960442,0.0,0.0,5.48122459637,1.0115996781,49.7010195927,49.7010195927
 11/27  02:00:00,18.886242863,3.47041858852,0.0,0.0,5.48122459637,1.0115996781,66.1733269707,66.1733269707
 11/27  03:00:00,18.0296362677,2.61381199323,0.0,0.0,5.48122459637,1.0115996781,49.9476058941,49.9476058941
 11/27  04:00:00,18.8897153876,3.47389111318,0.0,0.0,5.48122459637,1.0115996781,66.3001447173,66.3001447173
 11/27  05:00:00,18.0230519142,2.60722763971,0.0,0.0,5.48122459637,1.0115996781,49.8392484238,49.8392484238
 11/27  06:00:00,18.8676337145,3.45180944,0.0,0.0,5.48122459637,1.0115996781,65.8821074512,65.8821074512
 11/27  07:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,83.8556942724,83.8556942724
 11/27  08:00:00,37.226806279,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,72.2716662038,72.2716662038
 11/27  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,61.9114219728,61.9114219728
 11/27  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,52.0610389809,52.0610389809
 11/27  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,46.2873836229,46.2873836229
 11/27  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,41.9064459086,41.9064459086
 11/27  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,39.9571151864,39.9571151864
 11/27  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,36.713377391,36.713377391
 11/27  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,37.7633851272,37.7633851272
 11/27  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,40.2827840357,40.2827840357
 11/27  17:00:00,70.1664946399,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,43.6059833617,43.6059833617
 11/27  18:00:00,31.4682860895,2.05521358798,0.0,0.0,16.4436737891,4.04639871239,37.9803182242,37.9803182242
 11/27  19:00:00,17.6514158686,2.23559159415,0.0,0.0,5.48122459637,1.0115996781,42.3613455806,42.3613455806
 11/27  20:00:00,18.5442853917,3.12846111722,0.0,0.0,5.48122459637,1.0115996781,59.0943928509,59.0943928509
 11/27  21:00:00,17.7216407512,2.30581647675,0.0,0.0,5.48122459637,1.0115996781,43.997993,43.997993
 11/27  22:00:00,18.3916365892,2.97581231472,0.0,0.0,5.48122459637,1.0115996781,56.2472831316,56.2472831316
 11/27  23:00:00,17.7364147901,2.32059051565,0.0,0.0,5.48122459637,1.0115996781,44.4145954786,44.4145954786
 11/27  24:00:00,18.4688772184,3.05305294389,0.0,0.0,5.48122459637,1.0115996781,57.8168467282,57.8168467282
 11/28  01:00:00,17.9064076017,2.49058332725,0.0,0.0,5.48122459637,1.0115996781,47.8718959796,47.8718959796
 11/28  02:00:00,18.6960256886,3.28020141414,0.0,0.0,5.48122459637,1.0115996781,62.3528494215,62.3528494215
 11/28  03:00:00,17.859823339,2.44399906449,0.0,0.0,5.48122459637,1.0115996781,46.9990476487,46.9990476487
 11/28  04:00:00,18.5399087796,3.12408450511,0.0,0.0,5.48122459637,1.0115996781,59.3448143953,59.3448143953
 11/28  05:00:00,17.8524327039,2.43660842944,0.0,0.0,5.48122459637,1.0115996781,46.9034849121,46.9034849121
 11/28  06:00:00,18.56103895,3.14521467549,0.0,0.0,5.48122459637,1.0115996781,59.7782948285,59.7782948285
 11/28  07:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,76.2602612693,76.2602612693
 11/28  08:00:00,37.226806279,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,63.0454129574,63.0454129574
 11/28  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,51.3343557527,51.3343557527
 11/28  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,37.4922608141,37.4922608141
 11/28  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,25.0597132616,25.0597132616
 11/28  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,14.7184131801,14.7184131801
 11/28  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,8.3407243892,8.3407243892
 11/28  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.17363247815,5.17363247815
 11/28  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,2.41448440174,2.41448440174
 11/28  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,1.74635331107,1.74635331107
 11/28  17:00:00,70.1664946399,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,2.75240229626,2.75240229626
 11/28  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/28  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/28  20:00:00,15.7066247431,0.290800468663,0.0,0.0,5.48122459637,1.0115996781,5.41088968127,5.41088968127
 11/28  21:00:00,15.9863131776,0.570488903096,0.0,0.0,5.48122459637,1.0115996781,10.537055373,10.537055373
 11/28  22:00:00,16.1934812627,0.777656988274,0.0,0.0,5.48122459637,1.0115996781,14.3987170038,14.3987170038
 11/28  23:00:00,16.6008668111,1.18504253667,0.0,0.0,5.48122459637,1.0115996781,22.0289126868,22.0289126868
 11/28  24:00:00,16.7732384451,1.35741417067,0.0,0.0,5.48122459637,1.0115996781,25.6527758186,25.6527758186
 11/29  01:00:00,16.9456450212,1.52982074672,0.0,0.0,5.48122459637,1.0115996781,28.6168464992,28.6168464992
 11/29  02:00:00,16.8861437056,1.47031943113,0.0,0.0,5.48122459637,1.0115996781,27.8722781932,27.8722781932
 11/29  03:00:00,17.00201558,1.58619130554,0.0,0.0,5.48122459637,1.0115996781,29.7099947694,29.7099947694
 11/29  04:00:00,17.0036060623,1.58778178788,0.0,0.0,5.48122459637,1.0115996781,30.1795563139,30.1795563139
 11/29  05:00:00,17.1823866122,1.76656233774,0.0,0.0,5.48122459637,1.0115996781,33.1551338188,33.1551338188
 11/29  06:00:00,17.2303389383,1.81451466383,0.0,0.0,5.48122459637,1.0115996781,34.5632839906,34.5632839906
 11/29  07:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,60.2111160924,60.2111160924
 11/29  08:00:00,37.226806279,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,56.540270329,56.540270329
 11/29  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,39.8237356102,39.8237356102
 11/29  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,20.2339423491,20.2339423491
 11/29  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,6.77249770845,6.77249770845
 11/29  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.51233224466,4.51233224466
 11/29  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,3.7598991794,3.7598991794
 11/29  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.53064180192,3.53064180192
 11/29  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.59793516935,3.59793516935
 11/29  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.38319851713,3.38319851713
 11/29  17:00:00,70.1664946399,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.67177082604,4.67177082604
 11/29  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/29  19:00:00,16.1585694591,0.742745184657,0.0,0.0,5.48122459637,1.0115996781,13.776270728,13.776270728
 11/29  20:00:00,16.4871039522,1.07127967776,0.0,0.0,5.48122459637,1.0115996781,19.6569085954,19.6569085954
 11/29  21:00:00,16.7371200321,1.32129575766,0.0,0.0,5.48122459637,1.0115996781,24.7708199574,24.7708199574
 11/29  22:00:00,17.1236406432,1.70781636872,0.0,0.0,5.48122459637,1.0115996781,32.073529723,32.073529723
 11/29  23:00:00,17.1875375509,1.77171327639,0.0,0.0,5.48122459637,1.0115996781,33.5332814427,33.5332814427
 11/29  24:00:00,17.4819589294,2.06613465498,0.0,0.0,5.48122459637,1.0115996781,38.9736589647,38.9736589647
 11/30  01:00:00,17.5016765628,2.0858522883,0.0,0.0,5.48122459637,1.0115996781,39.6424645594,39.6424645594
 11/30  02:00:00,17.8782359525,2.46241167802,0.0,0.0,5.48122459637,1.0115996781,46.6081982247,46.6081982247
 11/30  03:00:00,17.8414140345,2.42558976001,0.0,0.0,5.48122459637,1.0115996781,46.2509293703,46.2509293703
 11/30  04:00:00,18.1746094473,2.75878517281,0.0,0.0,5.48122459637,1.0115996781,52.3431060787,52.3431060787
 11/30  05:00:00,17.894806201,2.47898192655,0.0,0.0,5.48122459637,1.0115996781,47.2904540896,47.2904540896
 11/30  06:00:00,17.9943488708,2.57852459632,0.0,0.0,5.48122459637,1.0115996781,48.8849890803,48.8849890803
 11/30  07:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,67.9830862344,67.9830862344
 11/30  08:00:00,37.226806279,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,58.4156171831,58.4156171831
 11/30  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,43.1303788823,43.1303788823
 11/30  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,23.8376253876,23.8376253876
 11/30  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,10.0344052265,10.0344052265
 11/30  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.67710498254,4.67710498254
 11/30  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,4.09570362678,4.09570362678
 11/30  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,2.8957760442,2.8957760442
 11/30  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,2.67959919299,2.67959919299
 11/30  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,2.44837013161,2.44837013161
 11/30  17:00:00,70.1664946399,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.61028138265,4.61028138265
 11/30  18:00:00,29.9666969218,0.5536244203,0.0,0.0,16.4436737891,4.04639871239,10.1828572831,10.1828572831
 11/30  19:00:00,16.6206611777,1.20483690326,0.0,0.0,5.48122459637,1.0115996781,22.1933266216,22.1933266216
 11/30  20:00:00,17.2304922881,1.81466801363,0.0,0.0,5.48122459637,1.0115996781,33.5891004228,33.5891004228
 11/30  21:00:00,17.5791313296,2.16330705511,0.0,0.0,5.48122459637,1.0115996781,40.9254253415,40.9254253415
 11/30  22:00:00,18.0318683503,2.61604407582,0.0,0.0,5.48122459637,1.0115996781,49.0217729849,49.0217729849
 11/30  23:00:00,18.1423062782,2.72648200371,0.0,0.0,5.48122459637,1.0115996781,52.0309255966,52.0309255966
 11/30  24:00:00,18.549852658,3.13402838355,0.0,0.0,5.48122459637,1.0115996781,58.9330744629,58.9330744629
 12/01  01:00:00,18.5376388062,3.1218145317,0.0,0.0,5.48122459637,1.0115996781,59.8598428334,59.8598428334
