Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/01  02:00:00,18.9281525354,3.5123282609,0.0,0.0,5.48122459637,1.0115996781,66.2298132394,66.2298132394
 12/01  03:00:00,18.8322667673,3.41644249284,0.0,0.0,5.48122459637,1.0115996781,65.8189014684,65.8189014684
 12/01  04:00:00,19.2939991438,3.87817486929,0.0,0.0,5.48122459637,1.0115996781,73.3524106197,73.3524106197
 12/01  05:00:00,19.178072318,3.76224804358,0.0,0.0,5.48122459637,1.0115996781,72.8024745808,72.8024745808
 12/01  06:00:00,19.5877433229,4.17191904843,0.0,0.0,5.48122459637,1.0115996781,79.0768359317,79.0768359317
 12/01  07:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,113.668940498,113.668940498
 12/01  08:00:00,37.226806279,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,100.261285271,100.261285271
 12/01  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,80.7434971059,80.7434971059
 12/01  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,55.5733788269,55.5733788269
 12/01  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,37.5524975098,37.5524975098
 12/01  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,21.1437168524,21.1437168524
 12/01  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,13.8229621582,13.8229621582
 12/01  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,9.9068778597,9.9068778597
 12/01  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,6.74987091338,6.74987091338
 12/01  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,7.04355931452,7.04355931452
 12/01  17:00:00,70.1664946399,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,15.7478240998,15.7478240998
 12/01  18:00:00,30.8779270623,1.46485456079,0.0,0.0,16.4436737891,4.04639871239,27.0145304862,27.0145304862
 12/01  19:00:00,17.2837031012,1.86787882677,0.0,0.0,5.48122459637,1.0115996781,34.966698373,34.966698373
 12/01  20:00:00,18.572924797,3.15710052255,0.0,0.0,5.48122459637,1.0115996781,59.5983429525,59.5983429525
 12/01  21:00:00,18.1947173949,2.77889312046,0.0,0.0,5.48122459637,1.0115996781,52.7739570927,52.7739570927
 12/01  22:00:00,19.5445670385,4.12874276399,0.0,0.0,5.48122459637,1.0115996781,78.6588525818,78.6588525818
 12/01  23:00:00,18.7920821204,3.37625784595,0.0,0.0,5.48122459637,1.0115996781,64.4819336942,64.4819336942
 12/01  24:00:00,20.0346464239,4.61882214941,0.0,0.0,5.48122459637,1.0115996781,88.4164980425,88.4164980425
 12/02  01:00:00,18.9902877523,3.57446347782,0.0,0.0,5.48122459637,1.0115996781,68.426817855,68.426817855
 12/02  02:00:00,20.2551089626,4.83928468818,0.0,0.0,5.48122459637,1.0115996781,92.877587048,92.877587048
 12/02  03:00:00,19.1910886782,3.77526440371,0.0,0.0,5.48122459637,1.0115996781,72.4192664596,72.4192664596
 12/02  04:00:00,20.6691077355,5.25328346104,0.0,0.0,5.48122459637,1.0115996781,102.708458387,102.708458387
 12/02  05:00:00,19.5275936582,4.11176938372,0.0,0.0,5.48122459637,1.0115996781,86.171681431,86.171681431
 12/02  06:00:00,20.8542494795,5.43842520505,0.0,0.0,5.48122459637,1.0115996781,117.26876992,117.26876992
 12/02  07:00:00,19.6838341607,4.26800988626,0.0,0.0,5.48122459637,1.0115996781,99.8126010505,99.8126010505
 12/02  08:00:00,16.8482150931,8.86822415198,0.0,0.0,5.48122459637,1.0115996781,146.388973966,146.388973966
 12/02  09:00:00,16.3726481045,8.86822415198,0.0,0.0,5.48122459637,2.0231993562,106.412125926,106.412125926
 12/02  10:00:00,25.9084765198,8.70713877617,0.0,0.0,13.1549390313,4.04639871239,78.0069699943,78.0069699943
 12/02  11:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,53.186529174,53.186529174
 12/02  12:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,32.3184323231,32.3184323231
 12/02  13:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,20.2874774991,20.2874774991
 12/02  14:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,11.8913830371,11.8913830371
 12/02  15:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,7.28344344294,7.28344344294
 12/02  16:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,7.1417657522,7.1417657522
 12/02  17:00:00,9.95258952272,0.48543191492,0.0,0.0,5.48122459637,1.0115996781,8.93571474484,8.93571474484
 12/02  18:00:00,16.6982506953,1.28242642082,0.0,0.0,5.48122459637,1.0115996781,23.6712298664,23.6712298664
 12/02  19:00:00,16.9137137949,1.49788952048,0.0,0.0,5.48122459637,1.0115996781,28.0855856893,28.0855856893
 12/02  20:00:00,18.0546161326,2.63879185817,0.0,0.0,5.48122459637,1.0115996781,49.7132963387,49.7132963387
 12/02  21:00:00,17.8300285231,2.41420424859,0.0,0.0,5.48122459637,1.0115996781,45.7895133272,45.7895133272
 12/02  22:00:00,19.073530328,3.65770605353,0.0,0.0,5.48122459637,1.0115996781,69.5529490504,69.5529490504
 12/02  23:00:00,18.4120120532,2.99618777875,0.0,0.0,5.48122459637,1.0115996781,57.1510485187,57.1510485187
 12/02  24:00:00,19.5896285749,4.17380430048,0.0,0.0,5.48122459637,1.0115996781,79.7479250507,79.7479250507
 12/03  01:00:00,18.6832544149,3.26743014043,0.0,0.0,5.48122459637,1.0115996781,62.4949262768,62.4949262768
 12/03  02:00:00,19.8601595838,4.44433530934,0.0,0.0,5.48122459637,1.0115996781,85.1499113155,85.1499113155
 12/03  03:00:00,18.8423071207,3.42648284628,0.0,0.0,5.48122459637,1.0115996781,65.6536641239,65.6536641239
 12/03  04:00:00,20.0231651498,4.60734087531,0.0,0.0,5.48122459637,1.0115996781,88.436680261,88.436680261
 12/03  05:00:00,18.9822523435,3.56642806899,0.0,0.0,5.48122459637,1.0115996781,68.4251256042,68.4251256042
 12/03  06:00:00,20.4015833935,4.98575911904,0.0,0.0,5.48122459637,1.0115996781,96.5253744424,96.5253744424
 12/03  07:00:00,19.3359217864,3.92009751191,0.0,0.0,5.48122459637,1.0115996781,81.1428189113,81.1428189113
 12/03  08:00:00,13.05435401,5.07436306883,0.0,0.0,5.48122459637,1.0115996781,104.694999291,104.694999291
 12/03  09:00:00,10.1671628928,3.67433861837,0.0,0.0,5.48122459637,1.0115996781,72.2055623226,72.2055623226
 12/03  10:00:00,10.5506888059,4.05786453145,0.0,0.0,5.48122459637,1.0115996781,77.8174780014,77.8174780014
 12/03  11:00:00,8.82416275573,2.33133848127,0.0,0.0,5.48122459637,1.0115996781,44.5788069541,44.5788069541
 12/03  12:00:00,8.63064138472,2.13781711026,0.0,0.0,5.48122459637,1.0115996781,40.903028441,40.903028441
 12/03  13:00:00,7.73579898912,1.24297471466,0.0,0.0,5.48122459637,1.0115996781,23.9345857911,23.9345857911
 12/03  14:00:00,7.92398746715,1.43116319268,0.0,0.0,5.48122459637,1.0115996781,27.4593290495,27.4593290495
 12/03  15:00:00,7.46387061712,0.971046342654,0.0,0.0,5.48122459637,1.0115996781,18.7742510248,18.7742510248
 12/03  16:00:00,7.85794176136,1.36511748689,0.0,0.0,5.48122459637,1.0115996781,26.2314376539,26.2314376539
 12/03  17:00:00,10.6874489697,1.22029136191,0.0,0.0,5.48122459637,1.0115996781,23.5222121759,23.5222121759
 12/03  18:00:00,17.3743239117,1.95849963727,0.0,0.0,5.48122459637,1.0115996781,37.5136581658,37.5136581658
 12/03  19:00:00,17.062362418,1.64653814351,0.0,0.0,5.48122459637,1.0115996781,31.6145801918,31.6145801918
 12/03  20:00:00,17.8274542995,2.41163002503,0.0,0.0,5.48122459637,1.0115996781,46.1393383626,46.1393383626
 12/03  21:00:00,17.3350799348,1.91925566038,0.0,0.0,5.48122459637,1.0115996781,36.8307425106,36.8307425106
 12/03  22:00:00,18.0148083179,2.59898404339,0.0,0.0,5.48122459637,1.0115996781,49.7577316409,49.7577316409
 12/03  23:00:00,17.4211571042,2.00533282978,0.0,0.0,5.48122459637,1.0115996781,38.5030612305,38.5030612305
 12/03  24:00:00,18.1850470338,2.76922275933,0.0,0.0,5.48122459637,1.0115996781,53.0512795629,53.0512795629
 12/04  01:00:00,17.5353011905,2.11947691606,0.0,0.0,5.48122459637,1.0115996781,40.7016652841,40.7016652841
 12/04  02:00:00,18.3627365973,2.9469123228,0.0,0.0,5.48122459637,1.0115996781,56.4772923199,56.4772923199
 12/04  03:00:00,17.7053086619,2.28948438744,0.0,0.0,5.48122459637,1.0115996781,43.9665346337,43.9665346337
 12/04  04:00:00,18.4750066921,3.05918241765,0.0,0.0,5.48122459637,1.0115996781,58.6488061299,58.6488061299
 12/04  05:00:00,17.7047076787,2.28888340428,0.0,0.0,5.48122459637,1.0115996781,43.9603232857,43.9603232857
 12/04  06:00:00,18.4914442355,3.07561996104,0.0,0.0,5.48122459637,1.0115996781,58.9653596009,58.9653596009
 12/04  07:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,72.8804931413,72.8804931413
 12/04  08:00:00,37.226806279,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,60.321369963,60.321369963
 12/04  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,46.4134606272,46.4134606272
 12/04  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,28.7422438955,28.7422438955
 12/04  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,17.1110542044,17.1110542044
 12/04  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,8.27987326723,8.27987326723
 12/04  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,6.2510593355,6.2510593355
 12/04  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.09432151968,5.09432151968
 12/04  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.63202113944,4.63202113944
 12/04  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.24806934368,5.24806934368
 12/04  17:00:00,70.1664946399,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,6.49077307153,6.49077307153
 12/04  18:00:00,29.650592667,0.237520165509,0.0,0.0,16.4436737891,4.04639871239,4.45309548261,4.45309548261
 12/04  19:00:00,16.4258044964,1.00998022195,0.0,0.0,5.48122459637,1.0115996781,18.6418521681,18.6418521681
 12/04  20:00:00,16.6720308987,1.25620662419,0.0,0.0,5.48122459637,1.0115996781,23.6385924782,23.6385924782
 12/04  21:00:00,16.9601853897,1.54436111524,0.0,0.0,5.48122459637,1.0115996781,29.1444071352,29.1444071352
 12/04  22:00:00,16.9889642562,1.5731399817,0.0,0.0,5.48122459637,1.0115996781,29.9354198276,29.9354198276
 12/04  23:00:00,17.191304283,1.77548000853,0.0,0.0,5.48122459637,1.0115996781,33.7130017629,33.7130017629
 12/04  24:00:00,17.0939658696,1.67814159516,0.0,0.0,5.48122459637,1.0115996781,32.0616719953,32.0616719953
 12/05  01:00:00,17.2576289014,1.84180462695,0.0,0.0,5.48122459637,1.0115996781,35.1237995724,35.1237995724
 12/05  02:00:00,17.0912846794,1.67546040496,0.0,0.0,5.48122459637,1.0115996781,32.0954961988,32.0954961988
 12/05  03:00:00,17.1716232954,1.75579902098,0.0,0.0,5.48122459637,1.0115996781,33.5624177044,33.5624177044
 12/05  04:00:00,17.0308731363,1.61504886183,0.0,0.0,5.48122459637,1.0115996781,30.9906804701,30.9906804701
 12/05  05:00:00,17.1522483644,1.73642408991,0.0,0.0,5.48122459637,1.0115996781,33.267643726,33.267643726
 12/05  06:00:00,17.0096319322,1.5938076577,0.0,0.0,5.48122459637,1.0115996781,30.6328851434,30.6328851434
 12/05  07:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,47.8512262266,47.8512262266
 12/05  08:00:00,38.7139729457,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,36.5723819233,36.5723819233
 12/05  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,25.5704879986,25.5704879986
 12/05  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,16.4411869587,16.4411869587
 12/05  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,10.5070063931,10.5070063931
 12/05  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,8.60208127371,8.60208127371
 12/05  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,8.31670345023,8.31670345023
 12/05  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,6.70619392153,6.70619392153
 12/05  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.84504352667,4.84504352667
 12/05  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.52703037629,4.52703037629
 12/05  17:00:00,70.1664946399,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.78948435699,4.78948435699
 12/05  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/05  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/05  21:00:00,15.6894643672,0.273640092767,0.0,0.0,5.48122459637,1.0115996781,5.12596354149,5.12596354149
 12/05  22:00:00,15.6818992232,0.266074948784,0.0,0.0,5.48122459637,1.0115996781,4.99278388834,4.99278388834
 12/05  23:00:00,15.8141905564,0.398366281928,0.0,0.0,5.48122459637,1.0115996781,7.45981480601,7.45981480601
 12/05  24:00:00,15.9717296335,0.555905359057,0.0,0.0,5.48122459637,1.0115996781,10.4576046296,10.4576046296
 12/06  01:00:00,15.9081937207,0.492369446271,0.0,0.0,5.48122459637,1.0115996781,9.40806285385,9.40806285385
 12/06  02:00:00,15.9082502498,0.492425975336,0.0,0.0,5.48122459637,1.0115996781,9.46151088315,9.46151088315
 12/06  03:00:00,16.1296898678,0.713865593337,0.0,0.0,5.48122459637,1.0115996781,13.6714378635,13.6714378635
 12/06  04:00:00,16.0625212586,0.646696984114,0.0,0.0,5.48122459637,1.0115996781,12.3300375392,12.3300375392
 12/06  05:00:00,16.193446399,0.77762212454,0.0,0.0,5.48122459637,1.0115996781,14.9823957246,14.9823957246
 12/06  06:00:00,16.356142415,0.940318140486,0.0,0.0,5.48122459637,1.0115996781,18.2637085567,18.2637085567
 12/06  07:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,35.4185922412,35.4185922412
 12/06  08:00:00,38.7139729457,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,28.9089814808,28.9089814808
 12/06  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,18.5187765656,18.5187765656
 12/06  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,9.16414452686,9.16414452686
 12/06  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,6.93271171011,6.93271171011
 12/06  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.28624831045,5.28624831045
 12/06  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,5.22951661491,5.22951661491
 12/06  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.68579527597,4.68579527597
 12/06  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.50572250631,4.50572250631
 12/06  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.39853208408,4.39853208408
 12/06  17:00:00,70.1664946399,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.01525956444,5.01525956444
 12/06  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/06  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/06  20:00:00,15.784079714,0.368255439505,0.0,0.0,5.48122459637,1.0115996781,6.86697959754,6.86697959754
 12/06  21:00:00,16.1611723621,0.745348087604,0.0,0.0,5.48122459637,1.0115996781,14.1196032556,14.1196032556
 12/06  22:00:00,16.5673850568,1.15156078229,0.0,0.0,5.48122459637,1.0115996781,21.7393296208,21.7393296208
 12/06  23:00:00,16.8451780687,1.42935379423,0.0,0.0,5.48122459637,1.0115996781,27.4255784196,27.4255784196
 12/06  24:00:00,17.0992317536,1.68340747915,0.0,0.0,5.48122459637,1.0115996781,31.9347684622,31.9347684622
 12/07  01:00:00,17.1306155527,1.71479127826,0.0,0.0,5.48122459637,1.0115996781,33.017614144,33.017614144
 12/07  02:00:00,17.3517356652,1.93591139077,0.0,0.0,5.48122459637,1.0115996781,36.7766181701,36.7766181701
 12/07  03:00:00,17.4011374564,1.98531318192,0.0,0.0,5.48122459637,1.0115996781,38.3097823117,38.3097823117
 12/07  04:00:00,17.6611285741,2.24530429967,0.0,0.0,5.48122459637,1.0115996781,42.7021886884,42.7021886884
 12/07  05:00:00,17.6311639734,2.21533969897,0.0,0.0,5.48122459637,1.0115996781,42.8078018062,42.8078018062
 12/07  06:00:00,17.8221314706,2.40630719615,0.0,0.0,5.48122459637,1.0115996781,45.7964266437,45.7964266437
 12/07  07:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,67.7470967609,67.7470967609
 12/07  08:00:00,38.7139729457,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,59.0048027012,59.0048027012
 12/07  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,45.4236511859,45.4236511859
 12/07  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,27.5476660015,27.5476660015
 12/07  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,10.951869296,10.951869296
 12/07  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.82800954394,4.82800954394
 12/07  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,3.45339489403,3.45339489403
 12/07  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,2.40325938743,2.40325938743
 12/07  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,2.5473481348,2.5473481348
 12/07  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,2.67070351108,2.67070351108
 12/07  17:00:00,70.1664946399,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.67354276077,3.67354276077
 12/07  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/07  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/07  20:00:00,15.6085190186,0.192694744107,0.0,0.0,5.48122459637,1.0115996781,3.62089462778,3.62089462778
 12/07  21:00:00,16.0994760235,0.683651749047,0.0,0.0,5.48122459637,1.0115996781,12.6811962982,12.6811962982
 12/07  22:00:00,16.5612892646,1.14546499014,0.0,0.0,5.48122459637,1.0115996781,21.7738145214,21.7738145214
 12/07  23:00:00,17.0431075336,1.62728325912,0.0,0.0,5.48122459637,1.0115996781,30.7133504526,30.7133504526
 12/07  24:00:00,17.2571854336,1.84136115913,0.0,0.0,5.48122459637,1.0115996781,35.2934428631,35.2934428631
 12/08  01:00:00,17.5602921488,2.14446787435,0.0,0.0,5.48122459637,1.0115996781,40.5633984952,40.5633984952
 12/08  02:00:00,17.6143243212,2.19850004674,0.0,0.0,5.48122459637,1.0115996781,42.2548755904,42.2548755904
 12/08  03:00:00,17.9102304334,2.49440615898,0.0,0.0,5.48122459637,1.0115996781,47.2297839075,47.2297839075
 12/08  04:00:00,17.9893335688,2.57350929438,0.0,0.0,5.48122459637,1.0115996781,49.5835589821,49.5835589821
 12/08  05:00:00,18.3742712288,2.95844695436,0.0,0.0,5.48122459637,1.0115996781,56.0824371395,56.0824371395
 12/08  06:00:00,18.4093960676,2.99357179313,0.0,0.0,5.48122459637,1.0115996781,57.8191630855,57.8191630855
 12/08  07:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,91.4157057375,91.4157057375
 12/08  08:00:00,38.7139729457,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,83.1959511906,83.1959511906
 12/08  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,71.8126741271,71.8126741271
 12/08  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,56.8573345678,56.8573345678
 12/08  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,44.2371440867,44.2371440867
 12/08  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,34.2368115189,34.2368115189
 12/08  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,28.2794582699,28.2794582699
 12/08  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,21.5301207108,21.5301207108
 12/08  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,18.9691490718,18.9691490718
 12/08  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,23.1440250945,23.1440250945
 12/08  17:00:00,70.1664946399,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,34.7076053014,34.7076053014
 12/08  18:00:00,31.5151334085,2.10206090705,0.0,0.0,16.4436737891,4.04639871239,38.7356119294,38.7356119294
 12/08  19:00:00,17.8334462985,2.41762202402,0.0,0.0,5.48122459637,1.0115996781,45.6693824243,45.6693824243
 12/08  20:00:00,19.0988019743,3.6829776998,0.0,0.0,5.48122459637,1.0115996781,69.4867967849,69.4867967849
 12/08  21:00:00,18.5113628417,3.09553856722,0.0,0.0,5.48122459637,1.0115996781,59.1745169109,59.1745169109
 12/08  22:00:00,19.6491483161,4.23332404159,0.0,0.0,5.48122459637,1.0115996781,80.3723202964,80.3723202964
 12/08  23:00:00,18.9194723775,3.50364810299,0.0,0.0,5.48122459637,1.0115996781,67.3487101461,67.3487101461
 12/08  24:00:00,20.1229857094,4.70716143491,0.0,0.0,5.48122459637,1.0115996781,89.8339572409,89.8339572409
 12/09  01:00:00,19.1670097547,3.75118548023,0.0,0.0,5.48122459637,1.0115996781,72.3569296163,72.3569296163
 12/09  02:00:00,20.218488601,4.80266432655,0.0,0.0,5.48122459637,1.0115996781,91.8290468015,91.8290468015
 12/09  03:00:00,19.0926485783,3.67682430385,0.0,0.0,5.48122459637,1.0115996781,70.9895839695,70.9895839695
 12/09  04:00:00,20.1091028839,4.69327860949,0.0,0.0,5.48122459637,1.0115996781,88.9900940991,88.9900940991
 12/09  05:00:00,19.2351229714,3.81929869698,0.0,0.0,5.48122459637,1.0115996781,71.6218130662,71.6218130662
 12/09  06:00:00,20.230275563,4.81445128858,0.0,0.0,5.48122459637,1.0115996781,90.7173944293,90.7173944293
 12/09  07:00:00,19.174649949,3.75882567449,0.0,0.0,5.48122459637,1.0115996781,71.3627031956,71.3627031956
 12/09  08:00:00,18.3353817598,8.86822415198,0.0,0.0,5.48122459637,1.0115996781,121.453551578,121.453551578
 12/09  09:00:00,16.2797044016,8.77528044901,0.0,0.0,5.48122459637,2.0231993562,99.7381887891,99.7381887891
 12/09  10:00:00,25.8960755048,8.69473776111,0.0,0.0,13.1549390313,4.04639871239,84.5321443622,84.5321443622
 12/09  11:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,73.3062453094,73.3062453094
 12/09  12:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,65.0019685544,65.0019685544
 12/09  13:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,60.6255522097,60.6255522097
 12/09  14:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,57.7586565128,57.7586565128
 12/09  15:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,59.3578372952,59.3578372952
 12/09  16:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,62.1802507535,62.1802507535
 12/09  17:00:00,11.8886772818,2.42151967405,0.0,0.0,5.48122459637,1.0115996781,45.1562912068,45.1562912068
 12/09  18:00:00,17.6111042547,2.19527998019,0.0,0.0,5.48122459637,1.0115996781,41.5080347286,41.5080347286
 12/09  19:00:00,18.4987225,3.08289822556,0.0,0.0,5.48122459637,1.0115996781,58.4941971761,58.4941971761
 12/09  20:00:00,17.8082191281,2.39239485363,0.0,0.0,5.48122459637,1.0115996781,45.5361120414,45.5361120414
 12/09  21:00:00,18.5451895391,3.12936526465,0.0,0.0,5.48122459637,1.0115996781,59.5971769615,59.5971769615
 12/09  22:00:00,17.7736862759,2.3578620014,0.0,0.0,5.48122459637,1.0115996781,45.012622556,45.012622556
 12/09  23:00:00,18.582685031,3.16686075655,0.0,0.0,5.48122459637,1.0115996781,60.4440910507,60.4440910507
 12/09  24:00:00,17.8093263413,2.39350206688,0.0,0.0,5.48122459637,1.0115996781,45.7768155499,45.7768155499
 12/10  01:00:00,18.6148543768,3.19903010238,0.0,0.0,5.48122459637,1.0115996781,61.1587421904,61.1587421904
 12/10  02:00:00,17.8217878053,2.40596353084,0.0,0.0,5.48122459637,1.0115996781,46.0643304757,46.0643304757
 12/10  03:00:00,18.6232752253,3.20745095082,0.0,0.0,5.48122459637,1.0115996781,61.383962366,61.383962366
 12/10  04:00:00,17.8239016969,2.40807742241,0.0,0.0,5.48122459637,1.0115996781,46.1427523563,46.1427523563
 12/10  05:00:00,18.6621765871,3.24635231268,0.0,0.0,5.48122459637,1.0115996781,62.194491998,62.194491998
 12/10  06:00:00,17.8756214046,2.45979713018,0.0,0.0,5.48122459637,1.0115996781,47.190524015,47.190524015
 12/10  07:00:00,18.6730322453,3.25720797082,0.0,0.0,5.48122459637,1.0115996781,62.4629728962,62.4629728962
 12/10  08:00:00,11.9045720364,2.43741442855,0.0,0.0,5.48122459637,1.0115996781,46.8002887867,46.8002887867
 12/10  09:00:00,9.67553567387,3.1827113994,0.0,0.0,5.48122459637,1.0115996781,61.054956576,61.054956576
 12/10  10:00:00,8.80825405447,2.31542978,0.0,0.0,5.48122459637,1.0115996781,44.4841917065,44.4841917065
 12/10  11:00:00,9.44974658534,2.95692231088,0.0,0.0,5.48122459637,1.0115996781,56.7424608581,56.7424608581
 12/10  12:00:00,8.65861466629,2.16579039183,0.0,0.0,5.48122459637,1.0115996781,41.6609894248,41.6609894248
 12/10  13:00:00,9.64270679799,3.14988252353,0.0,0.0,5.48122459637,1.0115996781,60.5196662809,60.5196662809
 12/10  14:00:00,9.06831283773,2.57548856326,0.0,0.0,5.48122459637,1.0115996781,49.5223756346,49.5223756346
 12/10  15:00:00,9.84822613639,3.35540186192,0.0,0.0,5.48122459637,1.0115996781,64.4764009088,64.4764009088
 12/10  16:00:00,8.9822529478,2.48942867334,0.0,0.0,5.48122459637,1.0115996781,47.8926018743,47.8926018743
 12/10  17:00:00,12.8567946351,3.38963702733,0.0,0.0,5.48122459637,1.0115996781,65.1544524981,65.1544524981
 12/10  18:00:00,18.0063947327,2.59057045823,0.0,0.0,5.48122459637,1.0115996781,49.8241811744,49.8241811744
 12/10  19:00:00,19.0442905075,3.62846623301,0.0,0.0,5.48122459637,1.0115996781,69.797845415,69.797845415
 12/10  20:00:00,18.2342899869,2.81846571245,0.0,0.0,5.48122459637,1.0115996781,54.2244707404,54.2244707404
 12/10  21:00:00,19.075929312,3.66010503758,0.0,0.0,5.48122459637,1.0115996781,70.4031701299,70.4031701299
 12/10  22:00:00,18.1365847526,2.72076047814,0.0,0.0,5.48122459637,1.0115996781,52.3352308598,52.3352308598
 12/10  23:00:00,19.0489008171,3.63307654259,0.0,0.0,5.48122459637,1.0115996781,69.8599254135,69.8599254135
 12/10  24:00:00,18.1698132019,2.75398892742,0.0,0.0,5.48122459637,1.0115996781,52.95930723,52.95930723
 12/11  01:00:00,19.143619258,3.7277949835,0.0,0.0,5.48122459637,1.0115996781,71.7248239132,71.7248239132
 12/11  02:00:00,18.2660987411,2.85027446668,0.0,0.0,5.48122459637,1.0115996781,54.8343156468,54.8343156468
 12/11  03:00:00,19.0847559138,3.66893163929,0.0,0.0,5.48122459637,1.0115996781,70.576244152,70.576244152
 12/11  04:00:00,18.0695712705,2.65374699607,0.0,0.0,5.48122459637,1.0115996781,51.046538393,51.046538393
 12/11  05:00:00,18.7501413434,3.33431706894,0.0,0.0,5.48122459637,1.0115996781,64.052574576,64.052574576
 12/11  06:00:00,17.916602099,2.50077782451,0.0,0.0,5.48122459637,1.0115996781,48.0717344136,48.0717344136
 12/11  07:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,91.8555336475,91.8555336475
 12/11  08:00:00,38.7139729457,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,76.2130964426,76.2130964426
 12/11  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,64.1379531881,64.1379531881
 12/11  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,54.5621531831,54.5621531831
 12/11  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,48.5115257103,48.5115257103
 12/11  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,40.7065674883,40.7065674883
 12/11  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,35.326409794,35.326409794
 12/11  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,28.8736435723,28.8736435723
 12/11  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,29.1573348338,29.1573348338
 12/11  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,34.8682726868,34.8682726868
 12/11  17:00:00,70.1664946399,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,44.1815892571,44.1815892571
 12/11  18:00:00,31.7698870257,2.35681452425,0.0,0.0,16.4436737891,4.04639871239,43.6263860588,43.6263860588
 12/11  19:00:00,17.7935807025,2.377756428,0.0,0.0,5.48122459637,1.0115996781,44.6667138886,44.6667138886
 12/11  20:00:00,18.8446386381,3.42881436359,0.0,0.0,5.48122459637,1.0115996781,64.9631137141,64.9631137141
 12/11  21:00:00,18.0619243913,2.64610011688,0.0,0.0,5.48122459637,1.0115996781,50.0779044359,50.0779044359
 12/11  22:00:00,19.0768507239,3.66102644939,0.0,0.0,5.48122459637,1.0115996781,69.6732223769,69.6732223769
 12/11  23:00:00,18.2431673065,2.82734303204,0.0,0.0,5.48122459637,1.0115996781,53.6977216332,53.6977216332
 12/11  24:00:00,19.3496338943,3.93380961979,0.0,0.0,5.48122459637,1.0115996781,75.1214273397,75.1214273397
 12/12  01:00:00,18.4900348173,3.07421054288,0.0,0.0,5.48122459637,1.0115996781,58.563468516,58.563468516
 12/12  02:00:00,19.763849029,4.34802475455,0.0,0.0,5.48122459637,1.0115996781,83.3204901065,83.3204901065
 12/12  03:00:00,18.7959560162,3.38013174171,0.0,0.0,5.48122459637,1.0115996781,64.5562089497,64.5562089497
 12/12  04:00:00,20.0623676563,4.64654338183,0.0,0.0,5.48122459637,1.0115996781,89.2430487634,89.2430487634
 12/12  05:00:00,19.0013506424,3.58552636796,0.0,0.0,5.48122459637,1.0115996781,68.5836257524,68.5836257524
 12/12  06:00:00,20.4670486174,5.05122434295,0.0,0.0,5.48122459637,1.0115996781,97.6968009632,97.6968009632
 12/12  07:00:00,24.2840484264,8.86822415198,0.0,0.0,5.48122459637,1.0115996781,129.131379842,129.131379842
 12/12  08:00:00,38.8254542613,8.86822415198,0.0,0.0,21.9248983855,5.05799839049,115.30857892,115.30857892
 12/12  09:00:00,55.1437063454,8.68233674605,0.0,0.0,38.3685721746,8.09279742479,96.9358545888,96.9358545888
 12/12  10:00:00,67.1549582614,8.71953979123,0.0,0.0,49.3310213673,9.10439710289,80.8013880544,80.8013880544
 12/12  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,71.6609937384,71.6609937384
 12/12  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,64.5670938155,64.5670938155
 12/12  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,58.9974930504,58.9974930504
 12/12  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,52.6318637575,52.6318637575
 12/12  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,51.4078999103,51.4078999103
 12/12  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,53.3257913908,53.3257913908
 12/12  17:00:00,70.1664946399,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,59.5309508794,59.5309508794
 12/12  18:00:00,32.3318009209,2.9187284194,0.0,0.0,16.4436737891,4.04639871239,54.3472186348,54.3472186348
 12/12  19:00:00,18.3603559834,2.94453170891,0.0,0.0,5.48122459637,1.0115996781,55.7251051348,55.7251051348
 12/12  20:00:00,19.6476033549,4.23177908047,0.0,0.0,5.48122459637,1.0115996781,80.4558222677,80.4558222677
 12/12  21:00:00,18.774623143,3.35879886851,0.0,0.0,5.48122459637,1.0115996781,63.9911472549,63.9911472549
 12/12  22:00:00,20.1413700077,4.72554573324,0.0,0.0,5.48122459637,1.0115996781,89.8634771075,89.8634771075
 12/12  23:00:00,19.1566853977,3.74086112323,0.0,0.0,5.48122459637,1.0115996781,75.9502893737,75.9502893737
 12/12  24:00:00,20.4480406571,5.03221638263,0.0,0.0,5.48122459637,1.0115996781,106.414032199,106.414032199
 12/13  01:00:00,19.4143504755,3.998526201,0.0,0.0,5.48122459637,1.0115996781,91.8287276612,91.8287276612
 12/13  02:00:00,20.7696847019,5.35386042746,0.0,0.0,5.48122459637,1.0115996781,122.426755917,122.426755917
 12/13  03:00:00,19.5602718706,4.14444759618,0.0,0.0,5.48122459637,1.0115996781,99.6054946335,99.6054946335
 12/13  04:00:00,20.7882232908,5.37239901637,0.0,0.0,5.48122459637,1.0115996781,123.786943384,123.786943384
 12/13  05:00:00,19.5726916182,4.15686734375,0.0,0.0,5.48122459637,1.0115996781,101.372941802,101.372941802
 12/13  06:00:00,20.8470892623,5.43126498788,0.0,0.0,5.48122459637,1.0115996781,127.116622933,127.116622933
 12/13  07:00:00,24.2840484264,8.86822415198,0.0,0.0,5.48122459637,1.0115996781,155.119538791,155.119538791
 12/13  08:00:00,38.8254542613,8.86822415198,0.0,0.0,21.9248983855,5.05799839049,135.474743784,135.474743784
 12/13  09:00:00,55.3295937513,8.86822415198,0.0,0.0,38.3685721746,8.09279742479,104.987368895,104.987368895
 12/13  10:00:00,67.1301562313,8.69473776111,0.0,0.0,49.3310213673,9.10439710289,78.3609116001,78.3609116001
 12/13  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,60.8811592339,60.8811592339
 12/13  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,46.9475157219,46.9475157219
 12/13  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,38.0528998402,38.0528998402
 12/13  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,28.8450087906,28.8450087906
 12/13  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,24.9596415894,24.9596415894
 12/13  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,26.3212770533,26.3212770533
 12/13  17:00:00,70.1664946399,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,36.4930857304,36.4930857304
 12/13  18:00:00,31.683794633,2.27072213149,0.0,0.0,16.4436737891,4.04639871239,41.8343771015,41.8343771015
 12/13  19:00:00,18.0042603953,2.58843612085,0.0,0.0,5.48122459637,1.0115996781,48.9623068595,48.9623068595
 12/13  20:00:00,19.3333303391,3.91750606464,0.0,0.0,5.48122459637,1.0115996781,74.0740365724,74.0740365724
 12/13  21:00:00,18.7120750986,3.29625082417,0.0,0.0,5.48122459637,1.0115996781,63.1157238553,63.1157238553
 12/13  22:00:00,19.9115839775,4.49575970299,0.0,0.0,5.48122459637,1.0115996781,85.5667859173,85.5667859173
 12/13  23:00:00,19.0793356644,3.66351138997,0.0,0.0,5.48122459637,1.0115996781,70.0750406897,70.0750406897
 12/13  24:00:00,20.3111357435,4.89531146908,0.0,0.0,5.48122459637,1.0115996781,95.4667829901,95.4667829901
 12/14  01:00:00,19.3728111017,3.95698682721,0.0,0.0,5.48122459637,1.0115996781,83.2219204323,83.2219204323
 12/14  02:00:00,20.4451444564,5.02932018192,0.0,0.0,5.48122459637,1.0115996781,103.98766075,103.98766075
 12/14  03:00:00,19.2805430978,3.86471882335,0.0,0.0,5.48122459637,1.0115996781,80.1052290644,80.1052290644
 12/14  04:00:00,20.146145485,4.73032121049,0.0,0.0,5.48122459637,1.0115996781,92.7472438483,92.7472438483
 12/14  05:00:00,19.059796031,3.64397175656,0.0,0.0,5.48122459637,1.0115996781,70.7849497158,70.7849497158
 12/14  06:00:00,19.9702401069,4.55441583246,0.0,0.0,5.48122459637,1.0115996781,86.2559054189,86.2559054189
 12/14  07:00:00,24.2840484264,8.86822415198,0.0,0.0,5.48122459637,1.0115996781,106.713806158,106.713806158
 12/14  08:00:00,38.6395668553,8.68233674605,0.0,0.0,21.9248983855,5.05799839049,92.2771655058,92.2771655058
 12/14  09:00:00,55.1685083755,8.70713877617,0.0,0.0,38.3685721746,8.09279742479,82.690839929,82.690839929
 12/14  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,74.1180139803,74.1180139803
 12/14  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,68.0052710128,68.0052710128
 12/14  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,63.0308732623,63.0308732623
 12/14  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,62.8111469579,62.8111469579
 12/14  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,63.8731524543,63.8731524543
 12/14  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,60.5139955742,60.5139955742
 12/14  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,59.3608643397,59.3608643397
 12/14  17:00:00,70.1664946399,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,60.4179545517,60.4179545517
 12/14  18:00:00,32.1651435869,2.75207108537,0.0,0.0,16.4436737891,4.04639871239,51.3446325447,51.3446325447
 12/14  19:00:00,18.0419583961,2.62613412162,0.0,0.0,5.48122459637,1.0115996781,49.7933433465,49.7933433465
 12/14  20:00:00,19.0960620776,3.68023780316,0.0,0.0,5.48122459637,1.0115996781,70.0017617427,70.0017617427
 12/14  21:00:00,18.1668843505,2.75106007605,0.0,0.0,5.48122459637,1.0115996781,52.4523990105,52.4523990105
 12/14  22:00:00,19.1099379585,3.69411368402,0.0,0.0,5.48122459637,1.0115996781,70.489079783,70.489079783
 12/14  23:00:00,18.2279662235,2.81214194905,0.0,0.0,5.48122459637,1.0115996781,53.7431339158,53.7431339158
 12/14  24:00:00,19.1573414852,3.74151721073,0.0,0.0,5.48122459637,1.0115996781,71.5353350575,71.5353350575
 12/15  01:00:00,18.2305092574,2.81468498298,0.0,0.0,5.48122459637,1.0115996781,53.8703343851,53.8703343851
 12/15  02:00:00,19.2088607358,3.79303646132,0.0,0.0,5.48122459637,1.0115996781,72.6296268691,72.6296268691
 12/15  03:00:00,18.3223754809,2.90655120643,0.0,0.0,5.48122459637,1.0115996781,55.7092703246,55.7092703246
 12/15  04:00:00,19.3072849947,3.89146072021,0.0,0.0,5.48122459637,1.0115996781,74.6172826018,74.6172826018
 12/15  05:00:00,18.3696727624,2.95384848789,0.0,0.0,5.48122459637,1.0115996781,56.6586898587,56.6586898587
 12/15  06:00:00,19.3630554314,3.94723115698,0.0,0.0,5.48122459637,1.0115996781,75.7392889737,75.7392889737
 12/15  07:00:00,24.1601660958,8.74434182134,0.0,0.0,5.48122459637,1.0115996781,97.986944321,97.986944321
 12/15  08:00:00,38.7015719306,8.74434182134,0.0,0.0,21.9248983855,5.05799839049,87.9536365072,87.9536365072
 12/15  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,73.4152030831,73.4152030831
 12/15  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,62.4725179747,62.4725179747
 12/15  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,54.0023476405,54.0023476405
 12/15  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,45.7725134604,45.7725134604
 12/15  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,38.1113404891,38.1113404891
 12/15  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,29.3886903589,29.3886903589
 12/15  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,27.6538126683,27.6538126683
 12/15  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,28.4734004839,28.4734004839
 12/15  17:00:00,70.1664946399,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,33.6664741537,33.6664741537
 12/15  18:00:00,31.2993585612,1.88628605966,0.0,0.0,16.4436737891,4.04639871239,34.8512881067,34.8512881067
 12/15  19:00:00,17.4562521061,2.0404278316,0.0,0.0,5.48122459637,1.0115996781,38.5815958449,38.5815958449
 12/15  20:00:00,18.3408239353,2.92499966086,0.0,0.0,5.48122459637,1.0115996781,55.1293720541,55.1293720541
 12/15  21:00:00,17.7858812462,2.37005697173,0.0,0.0,5.48122459637,1.0115996781,45.265077475,45.265077475
 12/15  22:00:00,18.6238218936,3.20799761918,0.0,0.0,5.48122459637,1.0115996781,60.7327444497,60.7327444497
 12/15  23:00:00,17.9909001908,2.57507591632,0.0,0.0,5.48122459637,1.0115996781,49.4004063887,49.4004063887
 12/15  24:00:00,18.8541704541,3.43834617967,0.0,0.0,5.48122459637,1.0115996781,65.2976551088,65.2976551088
 12/16  01:00:00,18.1456512821,2.72982700763,0.0,0.0,5.48122459637,1.0115996781,52.5276751877,52.5276751877
 12/16  02:00:00,19.0339051224,3.61808084794,0.0,0.0,5.48122459637,1.0115996781,68.8681208245,68.8681208245
 12/16  03:00:00,18.2933299705,2.87750569602,0.0,0.0,5.48122459637,1.0115996781,55.5063817688,55.5063817688
 12/16  04:00:00,19.1955200166,3.77969574212,0.0,0.0,5.48122459637,1.0115996781,72.0759363546,72.0759363546
 12/16  05:00:00,18.4217108306,3.00588655612,0.0,0.0,5.48122459637,1.0115996781,58.082835121,58.082835121
 12/16  06:00:00,19.3248845857,3.9090603112,0.0,0.0,5.48122459637,1.0115996781,74.6384416413,74.6384416413
 12/16  07:00:00,18.4518362715,3.03601199699,0.0,0.0,5.48122459637,1.0115996781,58.7022584873,58.7022584873
 12/16  08:00:00,18.2239004442,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,101.084421977,101.084421977
 12/16  09:00:00,16.261166789,8.7567428364,0.0,0.0,5.48122459637,2.0231993562,82.7044505338,82.7044505338
 12/16  10:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,71.4218401187,71.4218401187
 12/16  11:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,63.1746761041,63.1746761041
 12/16  12:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,57.3579800498,57.3579800498
 12/16  13:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,56.5526530893,56.5526530893
 12/16  14:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,54.9189569908,54.9189569908
 12/16  15:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,54.4907710441,54.4907710441
 12/16  16:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,55.970442816,55.970442816
 12/16  17:00:00,11.7481301145,2.28097250667,0.0,0.0,5.48122459637,1.0115996781,42.5086051443,42.5086051443
 12/16  18:00:00,17.5683244138,2.15250013938,0.0,0.0,5.48122459637,1.0115996781,40.6859372265,40.6859372265
 12/16  19:00:00,18.4586591989,3.04283492445,0.0,0.0,5.48122459637,1.0115996781,57.6601837565,57.6601837565
 12/16  20:00:00,17.7775398861,2.36171561162,0.0,0.0,5.48122459637,1.0115996781,44.9106332551,44.9106332551
 12/16  21:00:00,18.6569889001,3.24116462559,0.0,0.0,5.48122459637,1.0115996781,61.6529145048,61.6529145048
 12/16  22:00:00,17.9234368609,2.50761258642,0.0,0.0,5.48122459637,1.0115996781,47.8199481767,47.8199481767
 12/16  23:00:00,18.8421179323,3.42629365787,0.0,0.0,5.48122459637,1.0115996781,65.3704842685,65.3704842685
 12/16  24:00:00,18.043397757,2.62757348253,0.0,0.0,5.48122459637,1.0115996781,50.234602134,50.234602134
 12/17  01:00:00,18.9630639279,3.54723965343,0.0,0.0,5.48122459637,1.0115996781,67.8640604576,67.8640604576
 12/17  02:00:00,18.1170128463,2.70118857185,0.0,0.0,5.48122459637,1.0115996781,51.7329727018,51.7329727018
 12/17  03:00:00,18.9271084148,3.51128414029,0.0,0.0,5.48122459637,1.0115996781,67.2473810273,67.2473810273
 12/17  04:00:00,18.0591040633,2.64327978887,0.0,0.0,5.48122459637,1.0115996781,50.6592923309,50.6592923309
 12/17  05:00:00,18.9274112158,3.51158694131,0.0,0.0,5.48122459637,1.0115996781,67.3018247654,67.3018247654
 12/17  06:00:00,18.0348921411,2.61906786664,0.0,0.0,5.48122459637,1.0115996781,50.2141461334,50.2141461334
 12/17  07:00:00,18.9099668909,3.49414261639,0.0,0.0,5.48122459637,1.0115996781,67.01560475,67.01560475
 12/17  08:00:00,13.5947246487,2.64040037421,0.0,0.0,5.48122459637,1.0115996781,50.653765269,50.653765269
 12/17  09:00:00,9.85698348025,3.36415920578,0.0,0.0,5.48122459637,1.0115996781,64.4950787015,64.4950787015
 12/17  10:00:00,8.78612068537,2.29329641091,0.0,0.0,5.48122459637,1.0115996781,43.9742426208,43.9742426208
 12/17  11:00:00,8.99548351061,2.50265923615,0.0,0.0,5.48122459637,1.0115996781,47.5784135589,47.5784135589
 12/17  12:00:00,7.84095089571,1.34812662125,0.0,0.0,5.48122459637,1.0115996781,25.4978054245,25.4978054245
 12/17  13:00:00,7.8390928406,1.34626856613,0.0,0.0,5.48122459637,1.0115996781,25.5210625003,25.5210625003
 12/17  14:00:00,7.35821472165,0.865390447184,0.0,0.0,5.48122459637,1.0115996781,16.5898018823,16.5898018823
 12/17  15:00:00,7.57919851974,1.08637424528,0.0,0.0,5.48122459637,1.0115996781,20.7348536466,20.7348536466
 12/17  16:00:00,7.31683798095,0.824013706488,0.0,0.0,5.48122459637,1.0115996781,15.8183482624,15.8183482624
 12/17  17:00:00,10.8398214834,1.37266387561,0.0,0.0,5.48122459637,1.0115996781,26.3354034573,26.3354034573
 12/17  18:00:00,16.7679098659,1.35208559148,0.0,0.0,5.48122459637,1.0115996781,26.0300653871,26.0300653871
 12/17  19:00:00,17.5453803972,2.12955612276,0.0,0.0,5.48122459637,1.0115996781,40.8352898512,40.8352898512
 12/17  20:00:00,17.1432136115,1.72738933708,0.0,0.0,5.48122459637,1.0115996781,33.2151426122,33.2151426122
 12/17  21:00:00,17.8621882369,2.44636396244,0.0,0.0,5.48122459637,1.0115996781,46.9171922862,46.9171922862
 12/17  22:00:00,17.3709824481,1.95515817363,0.0,0.0,5.48122459637,1.0115996781,37.5934845153,37.5934845153
 12/17  23:00:00,18.1871533104,2.77132903589,0.0,0.0,5.48122459637,1.0115996781,53.1728682153,53.1728682153
 12/17  24:00:00,17.6072706973,2.19144642286,0.0,0.0,5.48122459637,1.0115996781,42.1206569957,42.1206569957
 12/18  01:00:00,18.4930027324,3.07717845794,0.0,0.0,5.48122459637,1.0115996781,59.0783465599,59.0783465599
 12/18  02:00:00,17.8381212951,2.42229702063,0.0,0.0,5.48122459637,1.0115996781,46.5592746362,46.5592746362
 12/18  03:00:00,18.7980206511,3.38219637665,0.0,0.0,5.48122459637,1.0115996781,64.968157184,64.968157184
 12/18  04:00:00,18.0680106394,2.65218636489,0.0,0.0,5.48122459637,1.0115996781,50.9917615702,50.9917615702
 12/18  05:00:00,19.0617631925,3.64593891804,0.0,0.0,5.48122459637,1.0115996781,70.0949189568,70.0949189568
 12/18  06:00:00,18.2257102624,2.80988598796,0.0,0.0,5.48122459637,1.0115996781,54.0337893153,54.0337893153
 12/18  07:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,100.722354831,100.722354831
 12/18  08:00:00,40.2011396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,83.6047713217,83.6047713217
 12/18  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,70.2716647009,70.2716647009
 12/18  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,52.4778657123,52.4778657123
 12/18  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,35.3597365201,35.3597365201
 12/18  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,20.8445846051,20.8445846051
 12/18  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,14.601637075,14.601637075
 12/18  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,9.43377193384,9.43377193384
 12/18  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,9.72188342391,9.72188342391
 12/18  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,13.2493159953,13.2493159953
 12/18  17:00:00,70.1664946399,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,21.4093927111,21.4093927111
 12/18  18:00:00,30.9178220752,1.50474957373,0.0,0.0,16.4436737891,4.04639871239,27.8722978258,27.8722978258
 12/18  19:00:00,17.1608516721,1.7450273976,0.0,0.0,5.48122459637,1.0115996781,32.8489756006,32.8489756006
 12/18  20:00:00,18.0819263936,2.66610211909,0.0,0.0,5.48122459637,1.0115996781,50.4338546438,50.4338546438
 12/18  21:00:00,17.573394894,2.15757061958,0.0,0.0,5.48122459637,1.0115996781,41.0000490337,41.0000490337
 12/18  22:00:00,18.4463679527,3.03054367827,0.0,0.0,5.48122459637,1.0115996781,57.625541026,57.625541026
 12/18  23:00:00,17.7764797608,2.36065548637,0.0,0.0,5.48122459637,1.0115996781,45.0163761168,45.0163761168
 12/18  24:00:00,18.6375653117,3.22174103727,0.0,0.0,5.48122459637,1.0115996781,61.4361283853,61.4361283853
 12/19  01:00:00,17.8914064184,2.47558214396,0.0,0.0,5.48122459637,1.0115996781,47.302675693,47.302675693
 12/19  02:00:00,18.7919055249,3.37608125045,0.0,0.0,5.48122459637,1.0115996781,64.5004075809,64.5004075809
 12/19  03:00:00,18.0236241898,2.60779991529,0.0,0.0,5.48122459637,1.0115996781,49.9063166506,49.9063166506
 12/19  04:00:00,18.9202286427,3.50440436829,0.0,0.0,5.48122459637,1.0115996781,67.0558481707,67.0558481707
 12/19  05:00:00,18.0245093593,2.60868508486,0.0,0.0,5.48122459637,1.0115996781,49.9551237731,49.9551237731
 12/19  06:00:00,18.8581205,3.44229622556,0.0,0.0,5.48122459637,1.0115996781,65.8774355408,65.8774355408
 12/19  07:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,83.0508418968,83.0508418968
 12/19  08:00:00,40.2011396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,73.7609365907,73.7609365907
 12/19  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,60.5196767616,60.5196767616
 12/19  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,48.0448010086,48.0448010086
 12/19  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,37.6645153426,37.6645153426
 12/19  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,28.3588703677,28.3588703677
