Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/19  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,25.7683671504,25.7683671504
 12/19  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,21.6831214264,21.6831214264
 12/19  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,19.7763101928,19.7763101928
 12/19  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,22.5841750791,22.5841750791
 12/19  17:00:00,70.1664946399,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,30.9166013651,30.9166013651
 12/19  18:00:00,31.3160007181,1.90292821665,0.0,0.0,16.4436737891,4.04639871239,35.1262559937,35.1262559937
 12/19  19:00:00,17.500138145,2.08431387058,0.0,0.0,5.48122459637,1.0115996781,39.25321463,39.25321463
 12/19  20:00:00,18.4174859645,3.00166169005,0.0,0.0,5.48122459637,1.0115996781,56.4719244534,56.4719244534
 12/19  21:00:00,17.8575678839,2.44174360945,0.0,0.0,5.48122459637,1.0115996781,46.5193813734,46.5193813734
 12/19  22:00:00,18.8365228561,3.4206985816,0.0,0.0,5.48122459637,1.0115996781,64.6741877719,64.6741877719
 12/19  23:00:00,18.2689370953,2.85311282086,0.0,0.0,5.48122459637,1.0115996781,54.6750270346,54.6750270346
 12/19  24:00:00,19.3546743602,3.93885008575,0.0,0.0,5.48122459637,1.0115996781,74.8331342986,74.8331342986
 12/20  01:00:00,18.6258638116,3.21003953709,0.0,0.0,5.48122459637,1.0115996781,61.7766788459,61.7766788459
 12/20  02:00:00,19.6929653974,4.2771411229,0.0,0.0,5.48122459637,1.0115996781,81.5396814226,81.5396814226
 12/20  03:00:00,18.8449752265,3.42915095207,0.0,0.0,5.48122459637,1.0115996781,66.1737183434,66.1737183434
 12/20  04:00:00,19.9274400697,4.51161579524,0.0,0.0,5.48122459637,1.0115996781,86.2176113713,86.2176113713
 12/20  05:00:00,19.0516359539,3.63581167944,0.0,0.0,5.48122459637,1.0115996781,70.3067025779,70.3067025779
 12/20  06:00:00,20.2301997608,4.81437548634,0.0,0.0,5.48122459637,1.0115996781,92.0149793936,92.0149793936
 12/20  07:00:00,24.2840484264,8.86822415198,0.0,0.0,5.48122459637,1.0115996781,129.988782676,129.988782676
 12/20  08:00:00,40.3126209279,8.86822415198,0.0,0.0,21.9248983855,5.05799839049,115.821360615,115.821360615
 12/20  09:00:00,55.1437063454,8.68233674605,0.0,0.0,38.3685721746,8.09279742479,93.5234620084,93.5234620084
 12/20  10:00:00,67.1797602915,8.74434182134,0.0,0.0,49.3310213673,9.10439710289,70.6504870598,70.6504870598
 12/20  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,49.2190221818,49.2190221818
 12/20  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,33.3084588385,33.3084588385
 12/20  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,25.2587108029,25.2587108029
 12/20  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,17.2357450429,17.2357450429
 12/20  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,13.7343550183,13.7343550183
 12/20  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,13.9007368889,13.9007368889
 12/20  17:00:00,70.1664946399,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,21.6893465292,21.6893465292
 12/20  18:00:00,31.1155158141,1.7024433126,0.0,0.0,16.4436737891,4.04639871239,31.390729523,31.390729523
 12/20  19:00:00,17.4369248207,2.02110054625,0.0,0.0,5.48122459637,1.0115996781,37.9082639912,37.9082639912
 12/20  20:00:00,18.6801553703,3.26433109583,0.0,0.0,5.48122459637,1.0115996781,61.6680085728,61.6680085728
 12/20  21:00:00,18.2478857999,2.83206152544,0.0,0.0,5.48122459637,1.0115996781,53.7999017821,53.7999017821
 12/20  22:00:00,19.5695629147,4.15373864027,0.0,0.0,5.48122459637,1.0115996781,79.1642069558,79.1642069558
 12/20  23:00:00,18.7588697978,3.34304552331,0.0,0.0,5.48122459637,1.0115996781,63.8423779723,63.8423779723
 12/20  24:00:00,20.0656337156,4.6498094411,0.0,0.0,5.48122459637,1.0115996781,89.0398641782,89.0398641782
 12/21  01:00:00,19.092887906,3.6770636315,0.0,0.0,5.48122459637,1.0115996781,70.4369594181,70.4369594181
 12/21  02:00:00,20.5847253751,5.16890110064,0.0,0.0,5.48122459637,1.0115996781,102.290567341,102.290567341
 12/21  03:00:00,19.4740744109,4.05825013647,0.0,0.0,5.48122459637,1.0115996781,86.754862117,86.754862117
 12/21  04:00:00,20.8315746166,5.41575034212,0.0,0.0,5.48122459637,1.0115996781,119.203011193,119.203011193
 12/21  05:00:00,19.6852514881,4.26942721368,0.0,0.0,5.48122459637,1.0115996781,102.042323897,102.042323897
 12/21  06:00:00,21.0708880277,5.65506375326,0.0,0.0,5.48122459637,1.0115996781,133.460423557,133.460423557
 12/21  07:00:00,24.2840484264,8.86822415198,0.0,0.0,5.48122459637,1.0115996781,166.232904956,166.232904956
 12/21  08:00:00,40.3126209279,8.86822415198,0.0,0.0,21.9248983855,5.05799839049,149.080969008,149.080969008
 12/21  09:00:00,55.3295937513,8.86822415198,0.0,0.0,38.3685721746,8.09279742479,114.215846091,114.215846091
 12/21  10:00:00,67.1301562313,8.69473776111,0.0,0.0,49.3310213673,9.10439710289,77.8295521585,77.8295521585
 12/21  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,54.6862094956,54.6862094956
 12/21  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,35.4896006643,35.4896006643
 12/21  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,23.6379833165,23.6379833165
 12/21  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,13.0464403302,13.0464403302
 12/21  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,6.73401264143,6.73401264143
 12/21  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.92690817831,4.92690817831
 12/21  17:00:00,70.1664946399,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,12.466169455,12.466169455
 12/21  18:00:00,30.9045099445,1.49143744298,0.0,0.0,16.4436737891,4.04639871239,27.5489518744,27.5489518744
 12/21  19:00:00,17.4056061858,1.98978191131,0.0,0.0,5.48122459637,1.0115996781,37.3277542625,37.3277542625
 12/21  20:00:00,18.7197543163,3.30393004186,0.0,0.0,5.48122459637,1.0115996781,62.4781164896,62.4781164896
 12/21  21:00:00,18.2024623,2.78663802558,0.0,0.0,5.48122459637,1.0115996781,52.9450682642,52.9450682642
 12/21  22:00:00,19.333118325,3.91729405049,0.0,0.0,5.48122459637,1.0115996781,74.5804861612,74.5804861612
 12/21  23:00:00,18.4768415818,3.06101730738,0.0,0.0,5.48122459637,1.0115996781,58.3769130327,58.3769130327
 12/21  24:00:00,19.6265368348,4.21071256032,0.0,0.0,5.48122459637,1.0115996781,80.4473976192,80.4473976192
 12/22  01:00:00,18.7760022767,3.36017800228,0.0,0.0,5.48122459637,1.0115996781,64.2906125539,64.2906125539
 12/22  02:00:00,20.0953000109,4.67947573641,0.0,0.0,5.48122459637,1.0115996781,89.7686391991,89.7686391991
 12/22  03:00:00,19.2238947305,3.80807045604,0.0,0.0,5.48122459637,1.0115996781,74.1268244502,74.1268244502
 12/22  04:00:00,20.6003709999,5.18454672547,0.0,0.0,5.48122459637,1.0115996781,106.347778208,106.347778208
 12/22  05:00:00,19.4598761081,4.04405183368,0.0,0.0,5.48122459637,1.0115996781,88.0994245553,88.0994245553
 12/22  06:00:00,20.7772270689,5.36140279448,0.0,0.0,5.48122459637,1.0115996781,118.34751297,118.34751297
 12/22  07:00:00,24.2840484264,8.86822415198,0.0,0.0,5.48122459637,1.0115996781,147.02764519,147.02764519
 12/22  08:00:00,40.3126209279,8.86822415198,0.0,0.0,21.9248983855,5.05799839049,124.120338021,124.120338021
 12/22  09:00:00,55.298612517,8.83724291766,0.0,0.0,38.3685721746,8.09279742479,100.744631583,100.744631583
 12/22  10:00:00,67.1301562313,8.69473776111,0.0,0.0,49.3310213673,9.10439710289,81.3949274436,81.3949274436
 12/22  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,61.2980488603,61.2980488603
 12/22  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,43.4566606946,43.4566606946
 12/22  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,33.1972089128,33.1972089128
 12/22  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,21.6123895479,21.6123895479
 12/22  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,17.1756220767,17.1756220767
 12/22  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,20.3317597605,20.3317597605
 12/22  17:00:00,70.1664946399,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,30.009170993,30.009170993
 12/22  18:00:00,31.3516752711,1.93860276962,0.0,0.0,16.4436737891,4.04639871239,35.8333259445,35.8333259445
 12/22  19:00:00,17.6946835598,2.27885928529,0.0,0.0,5.48122459637,1.0115996781,43.1309779837,43.1309779837
 12/22  20:00:00,18.9640901036,3.54826582912,0.0,0.0,5.48122459637,1.0115996781,67.1136407427,67.1136407427
 12/22  21:00:00,18.4282137591,3.01238948464,0.0,0.0,5.48122459637,1.0115996781,57.7415623819,57.7415623819
 12/22  22:00:00,19.5344031836,4.11857890915,0.0,0.0,5.48122459637,1.0115996781,78.3683279388,78.3683279388
 12/22  23:00:00,18.8092883562,3.39346408175,0.0,0.0,5.48122459637,1.0115996781,65.3617931764,65.3617931764
 12/22  24:00:00,19.9946982831,4.57887400862,0.0,0.0,5.48122459637,1.0115996781,87.4817453511,87.4817453511
 12/23  01:00:00,19.2388326973,3.82300842285,0.0,0.0,5.48122459637,1.0115996781,74.2091176362,74.2091176362
 12/23  02:00:00,20.4537691212,5.03794484671,0.0,0.0,5.48122459637,1.0115996781,101.689987873,101.689987873
 12/23  03:00:00,19.4718606763,4.05603640188,0.0,0.0,5.48122459637,1.0115996781,88.1490957662,88.1490957662
 12/23  04:00:00,20.6791296373,5.26330536288,0.0,0.0,5.48122459637,1.0115996781,116.846956338,116.846956338
 12/23  05:00:00,19.6836831051,4.2678588306,0.0,0.0,5.48122459637,1.0115996781,102.17985715,102.17985715
 12/23  06:00:00,20.8073361466,5.39151187214,0.0,0.0,5.48122459637,1.0115996781,124.635171105,124.635171105
 12/23  07:00:00,19.7346820695,4.31885779505,0.0,0.0,5.48122459637,1.0115996781,107.255248825,107.255248825
 12/23  08:00:00,19.8225484264,8.86822415198,0.0,0.0,5.48122459637,1.0115996781,164.571293427,164.571293427
 12/23  09:00:00,16.3726481045,8.86822415198,0.0,0.0,5.48122459637,2.0231993562,132.419910868,132.419910868
 12/23  10:00:00,25.9766181927,8.77528044901,0.0,0.0,13.1549390313,4.04639871239,90.5448187824,90.5448187824
 12/23  11:00:00,25.93327855,8.73194080628,0.0,0.0,13.1549390313,4.04639871239,58.8164112519,58.8164112519
 12/23  12:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,35.1959341707,35.1959341707
 12/23  13:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,22.6749291517,22.6749291517
 12/23  14:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,14.4512414741,14.4512414741
 12/23  15:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,11.1368544876,11.1368544876
 12/23  16:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,11.8885936385,11.8885936385
 12/23  17:00:00,10.2344818722,0.767324264356,0.0,0.0,5.48122459637,1.0115996781,14.2174261111,14.2174261111
 12/23  18:00:00,16.7433792167,1.32755494224,0.0,0.0,5.48122459637,1.0115996781,24.3939591672,24.3939591672
 12/23  19:00:00,17.0358305243,1.6200062498,0.0,0.0,5.48122459637,1.0115996781,30.5289900533,30.5289900533
 12/23  20:00:00,17.3419798524,1.92615557798,0.0,0.0,5.48122459637,1.0115996781,36.0382211732,36.0382211732
 12/23  21:00:00,17.3393607583,1.92353648387,0.0,0.0,5.48122459637,1.0115996781,36.5571051094,36.5571051094
 12/23  22:00:00,17.4772003061,2.06137603163,0.0,0.0,5.48122459637,1.0115996781,38.714242408,38.714242408
 12/23  23:00:00,17.3990843378,1.98326006333,0.0,0.0,5.48122459637,1.0115996781,37.8116074267,37.8116074267
 12/23  24:00:00,17.564049407,2.1482251325,0.0,0.0,5.48122459637,1.0115996781,40.4212615592,40.4212615592
 12/24  01:00:00,17.4863732289,2.07054895446,0.0,0.0,5.48122459637,1.0115996781,39.5706825246,39.5706825246
 12/24  02:00:00,17.7063362193,2.29051194481,0.0,0.0,5.48122459637,1.0115996781,43.1618036909,43.1618036909
 12/24  03:00:00,17.706083891,2.29025961651,0.0,0.0,5.48122459637,1.0115996781,43.874759949,43.874759949
 12/24  04:00:00,17.9033332506,2.48750897616,0.0,0.0,5.48122459637,1.0115996781,46.9350771533,46.9350771533
 12/24  05:00:00,17.8305112709,2.41468699639,0.0,0.0,5.48122459637,1.0115996781,46.3315253114,46.3315253114
 12/24  06:00:00,18.0575330586,2.64170878418,0.0,0.0,5.48122459637,1.0115996781,49.920115662,49.920115662
 12/24  07:00:00,17.9621886732,2.54636439878,0.0,0.0,5.48122459637,1.0115996781,48.9762817342,48.9762817342
 12/24  08:00:00,13.6439368257,2.68961255126,0.0,0.0,5.48122459637,1.0115996781,50.9230133583,50.9230133583
 12/24  09:00:00,8.8971800981,2.40435582364,0.0,0.0,5.48122459637,1.0115996781,46.2992629141,46.2992629141
 12/24  10:00:00,8.85296249066,2.3601382162,0.0,0.0,5.48122459637,1.0115996781,44.7362529344,44.7362529344
 12/24  11:00:00,8.60105402692,2.10822975245,0.0,0.0,5.48122459637,1.0115996781,40.6439503071,40.6439503071
 12/24  12:00:00,8.56724418586,2.0744199114,0.0,0.0,5.48122459637,1.0115996781,39.3656770123,39.3656770123
 12/24  13:00:00,8.47006403781,1.97723976334,0.0,0.0,5.48122459637,1.0115996781,38.1588436176,38.1588436176
 12/24  14:00:00,8.67314751516,2.18032324069,0.0,0.0,5.48122459637,1.0115996781,41.4181799606,41.4181799606
 12/24  15:00:00,8.70013266521,2.20730839075,0.0,0.0,5.48122459637,1.0115996781,42.6440672674,42.6440672674
 12/24  16:00:00,8.94857842094,2.45575414648,0.0,0.0,5.48122459637,1.0115996781,46.7111814786,46.7111814786
 12/24  17:00:00,11.8809448128,2.41378720498,0.0,0.0,5.48122459637,1.0115996781,46.7085619086,46.7085619086
 12/24  18:00:00,18.0178363222,2.60201204771,0.0,0.0,5.48122459637,1.0115996781,49.52983297,49.52983297
 12/24  19:00:00,17.964835084,2.54901080957,0.0,0.0,5.48122459637,1.0115996781,49.3970343872,49.3970343872
 12/24  20:00:00,18.156548497,2.74072422255,0.0,0.0,5.48122459637,1.0115996781,52.219525442,52.219525442
 12/24  21:00:00,17.9029449964,2.48712072196,0.0,0.0,5.48122459637,1.0115996781,48.2120579194,48.2120579194
 12/24  22:00:00,18.0262108818,2.61038660738,0.0,0.0,5.48122459637,1.0115996781,49.723263557,49.723263557
 12/24  23:00:00,17.8951130117,2.47928873721,0.0,0.0,5.48122459637,1.0115996781,48.0480420965,48.0480420965
 12/24  24:00:00,18.009636116,2.59381184149,0.0,0.0,5.48122459637,1.0115996781,49.4067491809,49.4067491809
 12/25  01:00:00,17.8941853966,2.4783611221,0.0,0.0,5.48122459637,1.0115996781,48.0461714017,48.0461714017
 12/25  02:00:00,18.0998341393,2.6840098648,0.0,0.0,5.48122459637,1.0115996781,51.1186153897,51.1186153897
 12/25  03:00:00,17.8315127559,2.41568848148,0.0,0.0,5.48122459637,1.0115996781,46.8082351849,46.8082351849
 12/25  04:00:00,17.9103112258,2.49448695138,0.0,0.0,5.48122459637,1.0115996781,47.5050956857,47.5050956857
 12/25  05:00:00,17.7935624565,2.37773818199,0.0,0.0,5.48122459637,1.0115996781,46.0479360371,46.0479360371
 12/25  06:00:00,17.8961353794,2.48031110496,0.0,0.0,5.48122459637,1.0115996781,47.2300343642,47.2300343642
 12/25  07:00:00,17.8725613123,2.45673703781,0.0,0.0,5.48122459637,1.0115996781,47.6127093648,47.6127093648
 12/25  08:00:00,13.7121836174,2.75785934292,0.0,0.0,5.48122459637,1.0115996781,52.5116144602,52.5116144602
 12/25  09:00:00,8.86375757765,2.37093330319,0.0,0.0,5.48122459637,1.0115996781,45.7991981335,45.7991981335
 12/25  10:00:00,8.60450734382,2.11168306935,0.0,0.0,5.48122459637,1.0115996781,40.0070372452,40.0070372452
 12/25  11:00:00,8.15731727322,1.66449299876,0.0,0.0,5.48122459637,1.0115996781,31.9543775652,31.9543775652
 12/25  12:00:00,7.9871819686,1.49435769413,0.0,0.0,5.48122459637,1.0115996781,28.2410059211,28.2410059211
 12/25  13:00:00,7.66875157552,1.17592730106,0.0,0.0,5.48122459637,1.0115996781,22.4312455841,22.4312455841
 12/25  14:00:00,7.462460582,0.969636307531,0.0,0.0,5.48122459637,1.0115996781,18.0979202731,18.0979202731
 12/25  15:00:00,6.96086546832,0.468041193858,0.0,0.0,5.48122459637,1.0115996781,8.66831142182,8.66831142182
 12/25  16:00:00,7.27886067615,0.786036401688,0.0,0.0,5.48122459637,1.0115996781,14.5907500479,14.5907500479
 12/25  17:00:00,10.4566088238,0.989451216037,0.0,0.0,5.48122459637,1.0115996781,18.4744452574,18.4744452574
 12/25  18:00:00,16.8125066913,1.39668241684,0.0,0.0,5.48122459637,1.0115996781,26.710053117,26.710053117
 12/25  19:00:00,17.2472628559,1.83143858148,0.0,0.0,5.48122459637,1.0115996781,34.6016555194,34.6016555194
 12/25  20:00:00,17.4858625425,2.070038268,0.0,0.0,5.48122459637,1.0115996781,39.7297028133,39.7297028133
 12/25  21:00:00,17.8374084211,2.42158414666,0.0,0.0,5.48122459637,1.0115996781,45.7795049769,45.7795049769
 12/25  22:00:00,17.8834288172,2.46760454275,0.0,0.0,5.48122459637,1.0115996781,47.432921979,47.432921979
 12/25  23:00:00,18.1304747857,2.71465051125,0.0,0.0,5.48122459637,1.0115996781,51.3736084804,51.3736084804
 12/25  24:00:00,18.0277633575,2.61193908308,0.0,0.0,5.48122459637,1.0115996781,50.3120861312,50.3120861312
 12/26  01:00:00,18.266447842,2.85062356756,0.0,0.0,5.48122459637,1.0115996781,54.0138917924,54.0138917924
 12/26  02:00:00,18.2309384164,2.81511414194,0.0,0.0,5.48122459637,1.0115996781,54.3074991791,54.3074991791
 12/26  03:00:00,18.4959472694,3.08012299496,0.0,0.0,5.48122459637,1.0115996781,58.4063013966,58.4063013966
 12/26  04:00:00,18.5374859556,3.12166168112,0.0,0.0,5.48122459637,1.0115996781,60.3539432472,60.3539432472
 12/26  05:00:00,18.9459082536,3.53008397913,0.0,0.0,5.48122459637,1.0115996781,67.0352645033,67.0352645033
 12/26  06:00:00,18.6967716495,3.28094737501,0.0,0.0,5.48122459637,1.0115996781,63.4734035491,63.4734035491
 12/26  07:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,98.7529297373,98.7529297373
 12/26  08:00:00,40.2011396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,88.1601425059,88.1601425059
 12/26  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,68.5229783287,68.5229783287
 12/26  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,46.7050469471,46.7050469471
 12/26  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,28.8821326213,28.8821326213
 12/26  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,15.0292792635,15.0292792635
 12/26  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,8.26192119189,8.26192119189
 12/26  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.03412757448,5.03412757448
 12/26  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.27399207762,4.27399207762
 12/26  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,4.23570430945,4.23570430945
 12/26  17:00:00,70.1664946399,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,6.12813759135,6.12813759135
 12/26  18:00:00,30.4836008128,1.07052831127,0.0,0.0,16.4436737891,4.04639871239,19.7790894879,19.7790894879
 12/26  19:00:00,17.6177348478,2.20191057337,0.0,0.0,5.48122459637,1.0115996781,40.876061519,40.876061519
 12/26  20:00:00,18.1179453666,2.7021210921,0.0,0.0,5.48122459637,1.0115996781,51.3867835732,51.3867835732
 12/26  21:00:00,18.7523762907,3.33655201623,0.0,0.0,5.48122459637,1.0115996781,62.7599556373,62.7599556373
 12/26  22:00:00,18.8536704108,3.43784613636,0.0,0.0,5.48122459637,1.0115996781,66.0961281186,66.0961281186
 12/26  23:00:00,19.3669134153,3.95108914081,0.0,0.0,5.48122459637,1.0115996781,74.6662258754,74.6662258754
 12/26  24:00:00,19.2467481061,3.83092383163,0.0,0.0,5.48122459637,1.0115996781,74.0647962322,74.0647962322
 12/27  01:00:00,19.773341428,4.35751715351,0.0,0.0,5.48122459637,1.0115996781,82.5756940635,82.5756940635
 12/27  02:00:00,19.5912380617,4.17541378727,0.0,0.0,5.48122459637,1.0115996781,81.0742284553,81.0742284553
 12/27  03:00:00,20.1281323743,4.71230809982,0.0,0.0,5.48122459637,1.0115996781,89.7806388517,89.7806388517
 12/27  04:00:00,19.9925202707,4.57669599621,0.0,0.0,5.48122459637,1.0115996781,95.5092662593,95.5092662593
 12/27  05:00:00,20.5020322113,5.0862079368,0.0,0.0,5.48122459637,1.0115996781,109.358758822,109.358758822
 12/27  06:00:00,20.1744844451,4.75866017066,0.0,0.0,5.48122459637,1.0115996781,110.906373302,110.906373302
 12/27  07:00:00,24.2840484264,8.86822415198,0.0,0.0,5.48122459637,1.0115996781,159.145317278,159.145317278
 12/27  08:00:00,40.3126209279,8.86822415198,0.0,0.0,21.9248983855,5.05799839049,143.374602711,143.374602711
 12/27  09:00:00,55.3295937513,8.86822415198,0.0,0.0,38.3685721746,8.09279742479,115.028924036,115.028924036
 12/27  10:00:00,67.1301562313,8.69473776111,0.0,0.0,49.3310213673,9.10439710289,81.9970980814,81.9970980814
 12/27  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,56.9905238851,56.9905238851
 12/27  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,34.6390016542,34.6390016542
 12/27  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,20.20248292,20.20248292
 12/27  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,8.88329285757,8.88329285757
 12/27  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.01286386936,5.01286386936
 12/27  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.35818854901,5.35818854901
 12/27  17:00:00,70.1664946399,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,9.47288304925,9.47288304925
 12/27  18:00:00,30.6740681119,1.26099561041,0.0,0.0,16.4436737891,4.04639871239,23.2424407444,23.2424407444
 12/27  19:00:00,17.6098581493,2.19403387481,0.0,0.0,5.48122459637,1.0115996781,40.7413264839,40.7413264839
 12/27  20:00:00,18.0567242642,2.64089998977,0.0,0.0,5.48122459637,1.0115996781,50.2035631259,50.2035631259
 12/27  21:00:00,18.6816781823,3.26585390787,0.0,0.0,5.48122459637,1.0115996781,61.4336574119,61.4336574119
 12/27  22:00:00,18.743346268,3.3275219935,0.0,0.0,5.48122459637,1.0115996781,63.932936483,63.932936483
 12/27  23:00:00,19.222838843,3.80701456858,0.0,0.0,5.48122459637,1.0115996781,71.9360455657,71.9360455657
 12/27  24:00:00,19.1356925738,3.71986829931,0.0,0.0,5.48122459637,1.0115996781,71.8687516347,71.8687516347
 12/28  01:00:00,19.6527809721,4.23695669761,0.0,0.0,5.48122459637,1.0115996781,80.2916741014,80.2916741014
 12/28  02:00:00,19.5072818764,4.09145760195,0.0,0.0,5.48122459637,1.0115996781,79.420848109,79.420848109
 12/28  03:00:00,20.187644385,4.77182011054,0.0,0.0,5.48122459637,1.0115996781,92.6416875837,92.6416875837
 12/28  04:00:00,19.8841039113,4.46827963683,0.0,0.0,5.48122459637,1.0115996781,94.0815292685,94.0815292685
 12/28  05:00:00,20.3524964932,4.93667221878,0.0,0.0,5.48122459637,1.0115996781,106.257471319,106.257471319
 12/28  06:00:00,20.0904003757,4.67457610126,0.0,0.0,5.48122459637,1.0115996781,110.030990134,110.030990134
 12/28  07:00:00,24.2840484264,8.86822415198,0.0,0.0,5.48122459637,1.0115996781,159.240194527,159.240194527
 12/28  08:00:00,40.3126209279,8.86822415198,0.0,0.0,21.9248983855,5.05799839049,145.021412738,145.021412738
 12/28  09:00:00,55.2676312827,8.80626168333,0.0,0.0,38.3685721746,8.09279742479,106.035454552,106.035454552
 12/28  10:00:00,67.1673592765,8.73194080628,0.0,0.0,49.3310213673,9.10439710289,65.6272873781,65.6272873781
 12/28  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,34.2745660861,34.2745660861
 12/28  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,10.6628753685,10.6628753685
 12/28  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,6.0898500798,6.0898500798
 12/28  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.9065994711,3.9065994711
 12/28  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.00062602044,3.00062602044
 12/28  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,3.75605365688,3.75605365688
 12/28  17:00:00,70.1664946399,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,5.13819893391,5.13819893391
 12/28  18:00:00,29.6361312728,0.223058771259,0.0,0.0,16.4436737891,4.04639871239,4.15771021639,4.15771021639
 12/28  19:00:00,16.4451620551,1.02933778068,0.0,0.0,5.48122459637,1.0115996781,18.9066028063,18.9066028063
 12/28  20:00:00,16.8081340982,1.39230982377,0.0,0.0,5.48122459637,1.0115996781,26.0281176939,26.0281176939
 12/28  21:00:00,17.2301325025,1.81430822806,0.0,0.0,5.48122459637,1.0115996781,33.968082664,33.968082664
 12/28  22:00:00,17.3219882286,1.9061639541,0.0,0.0,5.48122459637,1.0115996781,36.1315903593,36.1315903593
 12/28  23:00:00,17.6449005594,2.22907628497,0.0,0.0,5.48122459637,1.0115996781,41.9929795273,41.9929795273
 12/28  24:00:00,17.6207115219,2.20488724739,0.0,0.0,5.48122459637,1.0115996781,42.0514404342,42.0514404342
 12/29  01:00:00,17.8409137253,2.42508945088,0.0,0.0,5.48122459637,1.0115996781,45.8383902973,45.8383902973
 12/29  02:00:00,17.7287764097,2.31295213521,0.0,0.0,5.48122459637,1.0115996781,44.2656827321,44.2656827321
 12/29  03:00:00,17.9327695892,2.51694531474,0.0,0.0,5.48122459637,1.0115996781,47.6637688212,47.6637688212
 12/29  04:00:00,17.7740110199,2.35818674543,0.0,0.0,5.48122459637,1.0115996781,45.2142961531,45.2142961531
 12/29  05:00:00,17.9608969433,2.54507266887,0.0,0.0,5.48122459637,1.0115996781,48.2539395007,48.2539395007
 12/29  06:00:00,17.871252307,2.45542803249,0.0,0.0,5.48122459637,1.0115996781,47.1736272635,47.1736272635
 12/29  07:00:00,24.1725671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,75.425639475,75.425639475
 12/29  08:00:00,40.2011396124,8.7567428364,0.0,0.0,21.9248983855,5.05799839049,70.3517778089,70.3517778089
 12/29  09:00:00,55.2181124358,8.7567428364,0.0,0.0,38.3685721746,8.09279742479,59.7482162067,59.7482162067
 12/29  10:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,46.7931663418,46.7931663418
 12/29  11:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,37.4763179646,37.4763179646
 12/29  12:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,29.4324071143,29.4324071143
 12/29  13:00:00,60.6993370321,8.7567428364,0.0,0.0,43.8497967709,8.09279742479,22.9270968019,22.9270968019
 12/29  14:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,13.7482729476,13.7482729476
 12/29  15:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,9.87773520096,9.87773520096
 12/29  16:00:00,67.1921613066,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,11.6342375243,11.6342375243
 12/29  17:00:00,68.6793279732,8.7567428364,0.0,0.0,49.3310213673,9.10439710289,21.4371652293,21.4371652293
 12/29  18:00:00,31.1010260921,1.68795359065,0.0,0.0,16.4436737891,4.04639871239,31.0689752902,31.0689752902
 12/29  19:00:00,17.4043406913,1.98851641687,0.0,0.0,5.48122459637,1.0115996781,37.2612646436,37.2612646436
 12/29  20:00:00,18.5050897721,3.08926549766,0.0,0.0,5.48122459637,1.0115996781,58.2288781373,58.2288781373
 12/29  21:00:00,17.9431753079,2.52735103342,0.0,0.0,5.48122459637,1.0115996781,47.8534601251,47.8534601251
 12/29  22:00:00,19.0018962926,3.58607201815,0.0,0.0,5.48122459637,1.0115996781,68.0066394392,68.0066394392
 12/29  23:00:00,18.2555034311,2.83967915669,0.0,0.0,5.48122459637,1.0115996781,53.9934356206,53.9934356206
 12/29  24:00:00,19.3397955175,3.92397124307,0.0,0.0,5.48122459637,1.0115996781,74.6979663879,74.6979663879
 12/30  01:00:00,18.5510961659,3.13527189148,0.0,0.0,5.48122459637,1.0115996781,59.8041585094,59.8041585094
 12/30  02:00:00,19.7878877818,4.37206350737,0.0,0.0,5.48122459637,1.0115996781,83.5516913093,83.5516913093
 12/30  03:00:00,18.8207211424,3.4048968679,0.0,0.0,5.48122459637,1.0115996781,65.1184121392,65.1184121392
 12/30  04:00:00,20.0782705161,4.66244624164,0.0,0.0,5.48122459637,1.0115996781,89.3494395339,89.3494395339
 12/30  05:00:00,19.0769013128,3.66107703829,0.0,0.0,5.48122459637,1.0115996781,70.1464456377,70.1464456377
 12/30  06:00:00,20.4679787865,5.05215451201,0.0,0.0,5.48122459637,1.0115996781,97.4183142944,97.4183142944
 12/30  07:00:00,19.5021320695,4.08630779506,0.0,0.0,5.48122459637,1.0115996781,84.9005346569,84.9005346569
 12/30  08:00:00,19.8225484264,8.86822415198,0.0,0.0,5.48122459637,1.0115996781,150.690545034,150.690545034
 12/30  09:00:00,16.3726481045,8.86822415198,0.0,0.0,5.48122459637,2.0231993562,127.688332385,127.688332385
 12/30  10:00:00,25.9766181927,8.77528044901,0.0,0.0,13.1549390313,4.04639871239,98.6000166958,98.6000166958
 12/30  11:00:00,25.8960755048,8.69473776111,0.0,0.0,13.1549390313,4.04639871239,80.7354343766,80.7354343766
 12/30  12:00:00,25.9580805801,8.7567428364,0.0,0.0,13.1549390313,4.04639871239,66.8472708803,66.8472708803
 12/30  13:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,58.2348569441,58.2348569441
 12/30  14:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,50.4524314108,50.4524314108
 12/30  15:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,45.0370706251,45.0370706251
 12/30  16:00:00,15.2495671109,8.7567428364,0.0,0.0,5.48122459637,1.0115996781,45.249671547,45.249671547
 12/30  17:00:00,10.0796545873,2.09966364616,0.0,0.0,5.48122459637,1.0115996781,38.7580648594,38.7580648594
 12/30  18:00:00,17.8166481738,2.40082389931,0.0,0.0,5.48122459637,1.0115996781,45.1772491527,45.1772491527
 12/30  19:00:00,19.2995114774,3.88368720294,0.0,0.0,5.48122459637,1.0115996781,73.39113883,73.39113883
 12/30  20:00:00,18.757454654,3.34163037953,0.0,0.0,5.48122459637,1.0115996781,63.7486818345,63.7486818345
 12/30  21:00:00,20.1901851995,4.77436092509,0.0,0.0,5.48122459637,1.0115996781,92.1761992469,92.1761992469
 12/30  22:00:00,19.4957608167,4.07993654221,0.0,0.0,5.48122459637,1.0115996781,90.2194453607,90.2194453607
 12/30  23:00:00,20.8743235234,5.45849924896,0.0,0.0,5.48122459637,1.0115996781,124.998517444,124.998517444
 12/30  24:00:00,19.8241770318,4.40835275738,0.0,0.0,5.48122459637,1.0115996781,111.048309624,111.048309624
 12/31  01:00:00,21.1145461545,5.69872188003,0.0,0.0,5.48122459637,1.0115996781,138.871947284,138.871947284
 12/31  02:00:00,19.9327248818,4.51690060735,0.0,0.0,5.48122459637,1.0115996781,118.524541061,118.524541061
 12/31  03:00:00,21.1914407988,5.77561652434,0.0,0.0,5.48122459637,1.0115996781,144.253682758,144.253682758
 12/31  04:00:00,19.996374695,4.58055042056,0.0,0.0,5.48122459637,1.0115996781,123.021780291,123.021780291
 12/31  05:00:00,21.2523189818,5.83649470738,0.0,0.0,5.48122459637,1.0115996781,148.011981626,148.011981626
 12/31  06:00:00,20.0639222171,4.64809794263,0.0,0.0,5.48122459637,1.0115996781,127.330827928,127.330827928
 12/31  07:00:00,21.3506613689,5.93483709444,0.0,0.0,5.48122459637,1.0115996781,153.592249496,153.592249496
 12/31  08:00:00,15.6623473182,4.70802304369,0.0,0.0,5.48122459637,1.0115996781,131.11940333,131.11940333
 12/31  09:00:00,12.1880557474,5.69523147294,0.0,0.0,5.48122459637,1.0115996781,142.903343676,142.903343676
 12/31  10:00:00,10.6026496175,4.109825343,0.0,0.0,5.48122459637,1.0115996781,101.391594798,101.391594798
 12/31  11:00:00,11.1926900709,4.69986579646,0.0,0.0,5.48122459637,1.0115996781,100.13829595,100.13829595
 12/31  12:00:00,9.77017234731,3.27734807284,0.0,0.0,5.48122459637,1.0115996781,62.8702570035,62.8702570035
 12/31  13:00:00,10.2072446649,3.71442039046,0.0,0.0,5.48122459637,1.0115996781,70.8670406938,70.8670406938
 12/31  14:00:00,9.26684636163,2.77402208717,0.0,0.0,5.48122459637,1.0115996781,53.5510778557,53.5510778557
 12/31  15:00:00,10.0323474618,3.53952318732,0.0,0.0,5.48122459637,1.0115996781,67.5569556836,67.5569556836
 12/31  16:00:00,9.28486393681,2.79203966235,0.0,0.0,5.48122459637,1.0115996781,53.9551329348,53.9551329348
 12/31  17:00:00,11.7609032818,3.78091234068,0.0,0.0,5.48122459637,1.0115996781,72.2425453362,72.2425453362
 12/31  18:00:00,18.4888843102,3.07306003569,0.0,0.0,5.48122459637,1.0115996781,59.4013030425,59.4013030425
 12/31  19:00:00,19.4661682143,4.0503439398,0.0,0.0,5.48122459637,1.0115996781,77.4848145554,77.4848145554
 12/31  20:00:00,18.5684571407,3.15263286624,0.0,0.0,5.48122459637,1.0115996781,60.9471408254,60.9471408254
 12/31  21:00:00,19.4622413838,4.04641710932,0.0,0.0,5.48122459637,1.0115996781,77.450293825,77.450293825
 12/31  22:00:00,18.5477657158,3.13194144138,0.0,0.0,5.48122459637,1.0115996781,60.5723477645,60.5723477645
 12/31  23:00:00,19.4582925474,4.0424682729,0.0,0.0,5.48122459637,1.0115996781,77.4063884635,77.4063884635
 12/31  24:00:00,18.5683538991,3.15252962464,0.0,0.0,5.48122459637,1.0115996781,60.992593788,60.992593788
